Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,15,744.0,116.5,2.65,19.1,528.0,549.67,432.66
2018,2,1,13,30,715.0,123.0,2.6,19.2,510.0,568.46,448.66
2018,2,1,13,45,736.5,111.5,2.6,19.3,497.0,596.51,471.95
2018,2,1,14,0,758.0,100.0,2.6,19.4,484.0,622.52,493.46
2018,2,1,14,15,755.0,94.0,2.4,19.3,459.0,633.47,502.89
2018,2,1,14,30,752.0,88.0,2.2,19.2,434.0,643.42,511.35
2018,2,1,14,45,734.5,82.5,2.05,19.1,399.5,640.42,510.07
2018,2,1,15,0,717.0,77.0,1.9,19.0,365.0,633.94,505.55
2018,2,1,15,15,713.0,70.0,1.9,19.0,332.5,632.32,505.26
2018,2,1,15,30,709.0,63.0,1.9,19.0,300.0,627.63,502.38
2018,2,1,15,45,642.5,61.0,1.45,17.8,254.0,584.14,469.43
2018,2,1,16,0,576.0,59.0,1.0,16.6,208.0,534.57,430.68
2018,2,1,16,15,575.5,48.5,1.1,16.1,173.5,520.38,419.88
2018,2,1,16,30,575.0,38.0,1.2,15.6,139.0,497.76,400.02
2018,2,1,16,45,459.0,33.0,1.25,15.1,98.5,410.85,326.91
2018,2,1,17,0,343.0,28.0,1.3,14.6,58.0,319.19,226.57
2018,2,1,17,15,205.0,17.0,1.3,14.35,32.0,153.41,0.0
2018,2,1,17,30,67.0,6.0,1.3,14.1,6.0,5.12,0.0
2018,2,1,17,45,33.5,3.0,1.35,13.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,7,15,143.0,10.0,2.1,8.25,17.0,8.54,0.0
2018,2,2,7,30,286.0,20.0,2.4,8.9,34.0,16.89,0.0
2018,2,2,7,45,353.5,28.5,2.7,9.6,65.0,23.55,13.67
2018,2,2,8,0,421.0,37.0,3.0,10.3,96.0,30.09,20.89
2018,2,2,8,15,342.0,59.0,2.95,10.9,118.0,44.8,34.45
2018,2,2,8,30,263.0,81.0,2.9,11.5,140.0,60.95,49.18
2018,2,2,8,45,381.0,83.5,2.9,12.1,189.5,61.56,49.81
2018,2,2,9,0,499.0,86.0,2.9,12.7,239.0,65.44,53.22
2018,2,2,9,15,463.0,106.0,2.85,13.15,263.0,76.4,62.85
2018,2,2,9,30,427.0,126.0,2.8,13.6,287.0,88.58,73.41
2018,2,2,9,45,507.5,123.5,2.8,14.05,333.0,86.92,71.66
2018,2,2,10,0,588.0,121.0,2.8,14.5,379.0,86.33,70.87
2018,2,2,10,15,612.5,124.0,2.75,14.95,409.5,87.2,71.37
2018,2,2,10,30,637.0,127.0,2.7,15.4,440.0,111.48,74.04
2018,2,2,10,45,666.5,125.5,2.7,15.85,467.0,153.77,95.66
2018,2,2,11,0,696.0,124.0,2.7,16.3,494.0,198.73,128.03
2018,2,2,11,15,631.5,148.0,2.65,16.65,491.5,246.19,170.74
2018,2,2,11,30,567.0,172.0,2.6,17.0,489.0,284.16,206.72
2018,2,2,11,45,604.5,162.5,2.6,17.4,506.0,325.56,242.14
2018,2,2,12,0,642.0,153.0,2.6,17.8,523.0,366.57,277.41
2018,2,2,12,15,752.0,121.0,2.6,18.1,555.5,419.3,320.85
2018,2,2,12,30,862.0,89.0,2.6,18.4,588.0,479.03,369.85
2018,2,2,12,45,893.0,80.0,2.65,18.7,592.0,524.39,408.05
2018,2,2,13,0,924.0,71.0,2.7,19.0,596.0,569.34,445.33
2018,2,2,13,15,866.0,84.0,2.7,19.05,567.0,585.44,460.3
2018,2,2,13,30,808.0,97.0,2.7,19.1,538.0,599.06,472.71
2018,2,2,13,45,797.0,93.5,2.75,19.15,514.5,616.62,488.33
2018,2,2,14,0,786.0,90.0,2.8,19.2,491.0,630.75,501.09
2018,2,2,14,15,794.0,82.0,2.7,19.1,468.5,649.42,516.96
2018,2,2,14,30,802.0,74.0,2.6,19.0,446.0,665.14,530.26
2018,2,2,14,45,797.0,69.0,2.45,18.9,416.0,672.05,535.72
2018,2,2,15,0,792.0,64.0,2.3,18.8,386.0,675.65,538.75
2018,2,2,15,15,761.0,61.5,2.3,18.8,346.0,659.93,527.98
2018,2,2,15,30,730.0,59.0,2.3,18.8,306.0,640.8,514.5
2018,2,2,15,45,681.0,59.0,1.65,17.65,265.5,608.15,488.89
2018,2,2,16,0,632.0,59.0,1.0,16.5,225.0,578.29,463.52
2018,2,2,16,15,513.5,55.5,1.05,15.9,174.0,485.8,393.37
2018,2,2,16,30,395.0,52.0,1.1,15.3,123.0,392.3,318.89
2018,2,2,16,45,262.0,42.0,1.15,14.7,83.5,279.02,224.53
2018,2,2,17,0,129.0,32.0,1.2,14.1,44.0,158.76,114.96
2018,2,2,17,15,78.5,18.5,1.2,13.9,24.5,91.26,0.0
2018,2,2,17,30,28.0,5.0,1.2,13.7,5.0,22.81,0.0
2018,2,2,17,45,14.0,2.5,1.25,13.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,7,15,142.5,10.5,1.6,8.6,18.0,8.96,0.0
2018,2,3,7,30,285.0,21.0,1.8,9.6,36.0,17.74,0.0
2018,2,3,7,45,410.5,28.5,2.05,10.55,74.5,23.63,13.92
2018,2,3,8,0,536.0,36.0,2.3,11.5,113.0,32.29,22.77
2018,2,3,8,15,612.0,41.0,2.4,12.1,158.5,36.37,26.84
2018,2,3,8,30,688.0,46.0,2.5,12.7,204.0,40.56,30.78
2018,2,3,8,45,731.0,50.0,2.6,13.35,248.5,43.71,33.65
2018,2,3,9,0,774.0,54.0,2.7,14.0,293.0,46.87,36.41
2018,2,3,9,15,803.5,56.5,2.75,14.6,334.5,48.71,37.93
2018,2,3,9,30,833.0,59.0,2.8,15.2,376.0,56.37,44.56
2018,2,3,9,45,852.5,61.5,2.8,15.75,413.0,58.73,46.45
2018,2,3,10,0,872.0,64.0,2.8,16.3,450.0,61.01,48.24
2018,2,3,10,15,885.0,65.0,2.75,16.65,480.5,62.08,49.01
2018,2,3,10,30,898.0,66.0,2.7,17.0,511.0,94.18,52.63
2018,2,3,10,45,907.5,67.5,2.65,17.35,535.5,148.69,80.97
2018,2,3,11,0,917.0,69.0,2.6,17.7,560.0,203.37,121.43
2018,2,3,11,15,922.5,70.0,2.55,18.0,577.0,256.73,166.78
2018,2,3,11,30,928.0,71.0,2.5,18.3,594.0,309.36,213.78
2018,2,3,11,45,930.5,71.0,2.45,18.55,603.0,359.25,259.1
2018,2,3,12,0,933.0,71.0,2.4,18.8,612.0,407.62,302.65
2018,2,3,12,15,933.5,71.5,2.4,18.95,614.0,453.93,343.85
2018,2,3,12,30,934.0,72.0,2.4,19.1,616.0,498.2,382.42
2018,2,3,12,45,932.0,71.5,2.4,19.3,610.0,538.03,416.58
2018,2,3,13,0,930.0,71.0,2.4,19.5,604.0,575.23,447.85
2018,2,3,13,15,925.5,70.5,2.35,19.55,590.0,608.24,475.31
2018,2,3,13,30,921.0,70.0,2.3,19.6,576.0,638.2,499.88
2018,2,3,13,45,913.5,69.0,2.3,19.65,555.0,662.56,520.13
2018,2,3,14,0,906.0,68.0,2.3,19.7,534.0,683.53,537.58
2018,2,3,14,15,894.5,66.0,2.2,19.6,505.5,697.19,549.06
2018,2,3,14,30,883.0,64.0,2.1,19.5,477.0,707.22,556.78
2018,2,3,14,45,866.5,62.0,2.0,19.45,443.0,710.06,559.25
2018,2,3,15,0,850.0,60.0,1.9,19.4,409.0,709.31,559.14
2018,2,3,15,15,825.5,58.0,1.9,19.4,369.5,699.19,552.78
2018,2,3,15,30,801.0,56.0,1.9,19.4,330.0,692.66,548.86
2018,2,3,15,45,766.0,52.5,1.35,18.4,287.0,666.18,527.61
2018,2,3,16,0,731.0,49.0,0.8,17.4,244.0,636.7,502.34
2018,2,3,16,15,677.0,44.5,0.8,17.15,199.0,589.15,466.47
2018,2,3,16,30,623.0,40.0,0.8,16.9,154.0,539.56,426.84
2018,2,3,16,45,509.5,34.5,0.75,16.65,110.0,444.13,349.06
2018,2,3,17,0,396.0,29.0,0.7,16.4,66.0,360.71,263.93
2018,2,3,17,15,243.0,19.0,0.7,16.45,37.5,216.36,0.0
2018,2,3,17,30,90.0,9.0,0.7,16.5,9.0,67.54,0.0
2018,2,3,17,45,45.0,4.5,0.7,16.5,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,7,15,31.5,9.5,1.0,9.85,11.5,8.11,0.0
2018,2,4,7,30,63.0,19.0,1.0,10.5,23.0,15.06,0.0
2018,2,4,7,45,91.5,36.0,0.95,11.15,47.0,27.86,17.64
2018,2,4,8,0,120.0,53.0,0.9,11.8,71.0,40.34,29.9
2018,2,4,8,15,159.0,70.5,1.1,12.2,102.5,52.92,41.58
2018,2,4,8,30,198.0,88.0,1.3,12.6,134.0,65.19,52.79
2018,2,4,8,45,258.0,99.5,1.45,13.0,172.0,73.48,60.25
2018,2,4,9,0,318.0,111.0,1.6,13.4,210.0,81.64,67.43
2018,2,4,9,15,263.5,133.5,1.7,13.8,223.0,95.41,79.41
2018,2,4,9,30,209.0,156.0,1.8,14.2,236.0,112.33,93.96
2018,2,4,9,45,269.0,165.5,1.85,14.55,279.0,114.78,95.76
2018,2,4,10,0,329.0,175.0,1.9,14.9,322.0,120.96,100.79
2018,2,4,10,15,409.5,171.0,2.0,15.35,367.0,113.85,94.27
2018,2,4,10,30,490.0,167.0,2.1,15.8,412.0,133.0,93.76
2018,2,4,10,45,522.5,167.0,2.15,16.25,439.5,169.77,113.8
2018,2,4,11,0,555.0,167.0,2.2,16.7,467.0,209.57,142.5
2018,2,4,11,15,612.0,155.5,2.25,17.0,495.5,250.74,174.86
2018,2,4,11,30,669.0,144.0,2.3,17.3,524.0,294.53,211.39
2018,2,4,11,45,713.5,135.0,2.3,17.6,546.5,340.76,251.1
2018,2,4,12,0,758.0,126.0,2.3,17.9,569.0,389.64,292.96
2018,2,4,12,15,843.0,101.5,2.25,17.95,595.5,445.44,339.57
2018,2,4,12,30,928.0,77.0,2.2,18.0,622.0,502.81,387.14
2018,2,4,12,45,924.5,77.5,2.15,18.05,615.5,542.82,421.33
2018,2,4,13,0,921.0,78.0,2.1,18.1,609.0,580.15,452.64
2018,2,4,13,15,917.0,77.0,2.05,18.1,595.5,612.87,479.85
2018,2,4,13,30,913.0,76.0,2.0,18.1,582.0,642.56,504.21
2018,2,4,13,45,905.5,74.5,2.0,18.15,560.5,666.36,523.98
2018,2,4,14,0,898.0,73.0,2.0,18.2,539.0,686.77,540.98
2018,2,4,14,15,881.0,72.0,1.95,18.25,509.0,697.78,550.49
2018,2,4,14,30,864.0,71.0,1.9,18.3,479.0,705.03,556.18
2018,2,4,14,45,849.5,68.0,1.9,18.4,445.0,714.3,563.69
2018,2,4,15,0,835.0,65.0,1.9,18.5,411.0,714.06,564.32
2018,2,4,15,15,810.0,62.5,1.9,18.5,371.5,703.08,557.35
2018,2,4,15,30,785.0,60.0,1.9,18.5,332.0,688.59,547.64
2018,2,4,15,45,757.5,55.5,1.45,17.4,290.0,666.38,530.64
2018,2,4,16,0,730.0,51.0,1.0,16.3,248.0,641.14,509.89
2018,2,4,16,15,676.5,46.5,1.05,15.75,203.0,593.73,474.85
2018,2,4,16,30,623.0,42.0,1.1,15.2,158.0,544.17,435.79
2018,2,4,16,45,526.5,36.0,1.15,14.7,115.0,459.89,366.64
2018,2,4,17,0,430.0,30.0,1.2,14.2,72.0,387.27,291.67
2018,2,4,17,15,260.0,19.5,1.2,14.15,41.0,231.49,0.0
2018,2,4,17,30,90.0,9.0,1.2,14.1,10.0,67.83,0.0
2018,2,4,17,45,45.0,4.5,1.2,14.1,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,7,15,136.5,11.5,1.7,8.95,19.5,9.82,0.0
2018,2,5,7,30,273.0,23.0,1.9,9.7,39.0,19.4,0.0
2018,2,5,7,45,398.0,31.0,2.15,10.4,78.0,25.65,16.02
2018,2,5,8,0,523.0,39.0,2.4,11.1,117.0,32.01,22.66
2018,2,5,8,15,593.0,44.5,2.5,11.7,162.0,39.28,29.54
2018,2,5,8,30,663.0,50.0,2.6,12.3,207.0,43.74,33.72
2018,2,5,8,45,707.5,54.0,2.65,12.95,251.5,46.76,36.45
2018,2,5,9,0,752.0,58.0,2.7,13.6,296.0,49.81,39.1
2018,2,5,9,15,696.0,75.0,2.85,14.3,318.5,57.12,45.46
2018,2,5,9,30,640.0,92.0,3.0,15.0,341.0,67.95,54.82
2018,2,5,9,45,533.5,125.5,3.15,15.7,346.5,88.23,72.33
2018,2,5,10,0,427.0,159.0,3.3,16.4,352.0,107.5,88.7
2018,2,5,10,15,446.5,168.0,3.35,17.0,381.5,112.27,92.41
2018,2,5,10,30,466.0,177.0,3.4,17.6,411.0,139.37,98.51
2018,2,5,10,45,401.5,201.5,3.4,18.2,410.0,184.86,130.12
2018,2,5,11,0,337.0,226.0,3.4,18.8,409.0,218.55,158.28
2018,2,5,11,15,350.0,230.0,3.4,19.3,425.5,248.65,182.48
2018,2,5,11,30,363.0,234.0,3.4,19.8,442.0,279.68,208.34
2018,2,5,11,45,461.0,210.0,3.4,20.35,478.5,318.59,238.56
2018,2,5,12,0,559.0,186.0,3.4,20.9,515.0,365.01,275.66
2018,2,5,12,15,684.5,147.5,3.35,21.2,551.5,420.52,320.26
2018,2,5,12,30,810.0,109.0,3.3,21.5,588.0,480.98,369.06
2018,2,5,12,45,870.0,89.5,3.2,21.85,599.5,530.7,409.63
2018,2,5,13,0,930.0,70.0,3.1,22.2,611.0,579.83,449.23
2018,2,5,13,15,924.5,70.0,2.95,22.3,597.0,612.85,476.15
2018,2,5,13,30,919.0,70.0,2.8,22.4,583.0,642.77,500.14
2018,2,5,13,45,912.0,68.0,2.7,22.45,561.5,666.36,519.3
2018,2,5,14,0,905.0,66.0,2.6,22.5,540.0,686.5,535.61
2018,2,5,14,15,893.5,65.0,2.4,22.4,512.0,701.25,546.93
2018,2,5,14,30,882.0,64.0,2.2,22.3,484.0,712.42,554.86
2018,2,5,14,45,866.0,61.5,2.05,22.2,449.5,714.94,556.88
2018,2,5,15,0,850.0,59.0,1.9,22.1,415.0,713.82,556.32
2018,2,5,15,15,826.0,57.0,1.9,22.1,375.5,703.88,550.23
2018,2,5,15,30,802.0,55.0,1.9,22.1,336.0,697.73,546.71
2018,2,5,15,45,767.5,52.0,1.45,20.8,293.0,672.07,527.89
2018,2,5,16,0,733.0,49.0,1.0,19.5,250.0,643.44,505.51
2018,2,5,16,15,679.0,45.0,1.05,18.95,205.0,596.18,471.22
2018,2,5,16,30,625.0,41.0,1.1,18.4,160.0,546.87,433.04
2018,2,5,16,45,535.5,35.0,1.15,17.85,117.0,467.7,368.98
2018,2,5,17,0,446.0,29.0,1.2,17.3,74.0,387.99,292.5
2018,2,5,17,15,280.0,19.5,1.2,17.15,42.5,248.4,8.45
2018,2,5,17,30,114.0,10.0,1.2,17.0,11.0,85.07,0.0
2018,2,5,17,45,57.0,5.0,1.2,16.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.0,3.25,7.95,22.0,9.39,0.0
2018,2,6,7,30,356.0,22.0,3.4,8.6,44.0,20.24,1.87
2018,2,6,7,45,486.0,28.5,3.55,9.25,86.5,25.78,16.36
2018,2,6,8,0,616.0,35.0,3.7,9.9,129.0,31.52,22.39
2018,2,6,8,15,686.5,39.0,3.8,10.65,176.5,34.88,25.74
2018,2,6,8,30,757.0,43.0,3.9,11.4,224.0,38.35,29.0
2018,2,6,8,45,797.0,46.0,4.0,12.15,270.5,44.98,34.97
2018,2,6,9,0,837.0,49.0,4.1,12.9,317.0,48.25,37.8
2018,2,6,9,15,863.5,51.5,4.2,13.55,360.0,50.92,40.05
2018,2,6,9,30,890.0,54.0,4.3,14.2,403.0,53.52,42.18
2018,2,6,9,45,906.5,55.5,4.35,14.85,440.0,55.2,43.45
2018,2,6,10,0,923.0,57.0,4.4,15.5,477.0,56.81,44.66
2018,2,6,10,15,934.5,59.0,4.45,16.05,509.0,58.65,46.07
2018,2,6,10,30,946.0,61.0,4.5,16.6,541.0,99.32,52.88
2018,2,6,10,45,954.0,62.0,4.55,17.1,565.5,156.11,84.34
2018,2,6,11,0,962.0,63.0,4.6,17.6,590.0,212.83,127.62
2018,2,6,11,15,968.0,63.0,4.6,17.95,607.5,268.0,175.42
2018,2,6,11,30,974.0,63.0,4.6,18.3,625.0,322.37,224.75
2018,2,6,11,45,977.0,62.5,4.65,18.6,634.0,374.32,272.66
2018,2,6,12,0,980.0,62.0,4.7,18.9,643.0,424.69,318.75
2018,2,6,12,15,978.5,63.0,4.7,19.1,644.5,472.8,362.2
2018,2,6,12,30,977.0,64.0,4.7,19.3,646.0,518.6,402.74
2018,2,6,12,45,974.0,64.0,4.65,19.45,639.5,560.18,438.95
2018,2,6,13,0,971.0,64.0,4.6,19.6,633.0,598.95,472.06
2018,2,6,13,15,965.5,64.0,4.55,19.65,618.5,633.33,501.23
2018,2,6,13,30,960.0,64.0,4.5,19.7,604.0,664.48,527.33
2018,2,6,13,45,952.0,63.0,4.4,19.7,582.0,689.6,548.33
2018,2,6,14,0,944.0,62.0,4.3,19.7,560.0,711.15,566.27
2018,2,6,14,15,913.0,65.5,4.05,19.5,526.5,718.42,572.51
2018,2,6,14,30,882.0,69.0,3.8,19.3,493.0,721.42,575.27
2018,2,6,14,45,838.5,71.5,3.55,19.15,451.5,716.42,572.02
2018,2,6,15,0,795.0,74.0,3.3,19.0,410.0,701.12,561.12
2018,2,6,15,15,771.0,70.5,3.3,19.0,371.0,689.3,553.46
2018,2,6,15,30,747.0,67.0,3.3,19.0,332.0,674.01,542.94
2018,2,6,15,45,720.5,61.5,2.65,17.65,290.5,651.16,526.31
2018,2,6,16,0,694.0,56.0,2.0,16.3,249.0,625.33,506.05
2018,2,6,16,15,627.0,52.0,1.95,15.35,203.0,573.97,467.21
2018,2,6,16,30,560.0,48.0,1.9,14.4,157.0,516.4,421.35
2018,2,6,16,45,505.5,39.0,1.85,13.5,117.0,460.68,373.58
2018,2,6,17,0,451.0,30.0,1.8,12.6,77.0,394.26,307.33
2018,2,6,17,15,285.0,20.0,1.8,12.25,44.5,255.47,56.14
2018,2,6,17,30,119.0,10.0,1.8,11.9,12.0,88.82,0.0
2018,2,6,17,45,59.5,5.0,1.75,11.55,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,7.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.0,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.3,8.9,23.5,11.52,0.0
2018,2,7,7,30,322.0,24.0,1.5,9.8,45.0,20.21,3.95
2018,2,7,7,45,435.5,31.5,1.65,10.65,85.0,26.05,16.66
2018,2,7,8,0,549.0,39.0,1.8,11.5,125.0,34.84,25.23
2018,2,7,8,15,616.0,44.5,1.95,12.05,170.5,39.27,29.55
2018,2,7,8,30,683.0,50.0,2.1,12.6,216.0,43.75,33.72
2018,2,7,8,45,726.0,54.0,2.25,13.15,261.5,46.79,36.47
2018,2,7,9,0,769.0,58.0,2.4,13.7,307.0,49.86,39.13
2018,2,7,9,15,798.0,60.5,2.45,14.35,349.0,51.6,40.52
2018,2,7,9,30,827.0,63.0,2.5,15.0,391.0,53.37,41.9
2018,2,7,9,45,847.0,65.5,2.55,15.7,428.5,55.04,43.16
2018,2,7,10,0,867.0,68.0,2.6,16.4,466.0,63.85,50.65
2018,2,7,10,15,881.5,69.5,2.5,16.9,497.5,65.24,51.65
2018,2,7,10,30,896.0,71.0,2.4,17.4,529.0,106.0,58.51
2018,2,7,10,45,905.5,72.5,2.35,17.9,554.0,160.91,89.45
2018,2,7,11,0,915.0,74.0,2.3,18.4,579.0,215.98,131.25
2018,2,7,11,15,921.0,75.0,2.25,18.7,596.5,269.83,177.31
2018,2,7,11,30,927.0,76.0,2.2,19.0,614.0,323.01,224.61
2018,2,7,11,45,930.5,76.0,2.15,19.3,624.0,373.63,270.08
2018,2,7,12,0,934.0,76.0,2.1,19.6,634.0,422.84,313.7
2018,2,7,12,15,932.0,77.5,2.05,19.75,635.5,469.48,354.49
2018,2,7,12,30,930.0,79.0,2.0,19.9,637.0,513.89,392.39
2018,2,7,12,45,924.0,80.0,2.0,20.1,630.0,553.41,425.69
2018,2,7,13,0,918.0,81.0,2.0,20.3,623.0,590.07,455.94
2018,2,7,13,15,913.0,80.5,2.0,20.35,609.0,622.83,482.88
2018,2,7,13,30,908.0,80.0,2.0,20.4,595.0,652.52,507.02
2018,2,7,13,45,900.0,78.5,2.0,20.45,573.5,676.06,526.29
2018,2,7,14,0,892.0,77.0,2.0,20.5,552.0,696.16,542.82
2018,2,7,14,15,879.5,76.0,1.95,20.35,523.5,710.25,554.5
2018,2,7,14,30,867.0,75.0,1.9,20.2,495.0,726.78,567.19
2018,2,7,14,45,849.5,73.0,1.85,20.05,460.5,729.31,569.89
2018,2,7,15,0,832.0,71.0,1.8,19.9,426.0,728.09,570.09
2018,2,7,15,15,807.5,68.0,1.8,19.9,386.0,716.74,563.04
2018,2,7,15,30,783.0,65.0,1.8,19.9,346.0,701.82,553.29
2018,2,7,15,45,747.0,61.0,1.5,18.55,302.0,673.52,533.8
2018,2,7,16,0,711.0,57.0,1.2,17.2,258.0,642.12,510.99
2018,2,7,16,15,656.5,52.0,1.25,16.2,212.0,592.71,475.61
2018,2,7,16,30,602.0,47.0,1.3,15.2,166.0,548.49,441.7
2018,2,7,16,45,512.5,40.0,1.3,14.2,122.5,468.92,377.17
2018,2,7,17,0,423.0,33.0,1.3,13.2,79.0,390.17,304.66
2018,2,7,17,15,272.5,23.0,1.35,12.9,47.0,252.26,89.11
2018,2,7,17,30,122.0,13.0,1.4,12.6,15.0,93.8,0.0
2018,2,7,17,45,61.0,6.5,1.4,12.3,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,8.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,8.7,2.0,0.0,0.0
2018,2,8,7,15,182.0,14.0,1.0,9.45,25.0,11.95,0.0
2018,2,8,7,30,339.0,25.0,1.0,10.2,48.0,21.07,6.11
2018,2,8,7,45,453.0,32.5,1.0,10.95,89.5,26.9,17.52
2018,2,8,8,0,567.0,40.0,1.0,11.7,131.0,35.77,26.11
2018,2,8,8,15,633.0,45.0,0.95,12.2,177.0,39.75,30.02
2018,2,8,8,30,699.0,50.0,0.9,12.7,223.0,43.8,33.8
2018,2,8,8,45,740.5,54.0,0.9,13.2,268.5,46.85,36.56
2018,2,8,9,0,782.0,58.0,0.9,13.7,314.0,49.92,39.22
2018,2,8,9,15,812.5,60.5,0.95,14.35,357.0,51.7,40.63
2018,2,8,9,30,843.0,63.0,1.0,15.0,400.0,53.5,42.03
2018,2,8,9,45,859.5,65.0,1.0,15.65,436.5,61.47,48.82
2018,2,8,10,0,876.0,67.0,1.0,16.3,473.0,63.3,50.18
2018,2,8,10,15,895.5,67.5,1.05,16.8,506.5,64.09,50.64
2018,2,8,10,30,915.0,68.0,1.1,17.3,540.0,107.27,58.02
2018,2,8,10,45,924.5,69.0,1.15,17.75,565.0,162.87,89.73
2018,2,8,11,0,934.0,70.0,1.2,18.2,590.0,218.6,132.12
2018,2,8,11,15,940.5,71.0,1.3,18.5,608.0,273.56,179.01
2018,2,8,11,30,947.0,72.0,1.4,18.8,626.0,327.88,227.13
2018,2,8,11,45,950.5,72.0,1.45,19.15,636.0,379.48,273.18
2018,2,8,12,0,954.0,72.0,1.5,19.5,646.0,429.63,317.34
2018,2,8,12,15,955.5,72.0,1.6,19.65,648.0,477.28,359.01
2018,2,8,12,30,957.0,72.0,1.7,19.8,650.0,522.89,398.11
2018,2,8,12,45,956.0,71.0,1.75,19.95,644.0,564.01,432.74
2018,2,8,13,0,955.0,70.0,1.8,20.1,638.0,602.48,464.56
2018,2,8,13,15,944.5,71.0,1.9,20.15,622.0,634.63,491.5
2018,2,8,13,30,934.0,72.0,2.0,20.2,606.0,663.31,515.43
2018,2,8,13,45,921.0,72.0,2.05,20.25,582.5,685.77,534.2
2018,2,8,14,0,908.0,72.0,2.1,20.3,559.0,704.54,550.05
2018,2,8,14,15,909.5,67.5,2.0,20.2,534.0,724.62,565.23
2018,2,8,14,30,911.0,63.0,1.9,20.1,509.0,741.36,577.52
2018,2,8,14,45,896.0,61.0,1.85,20.0,474.0,745.59,581.33
2018,2,8,15,0,881.0,59.0,1.8,19.9,439.0,746.12,582.66
2018,2,8,15,15,824.5,62.5,1.8,19.9,392.0,725.74,569.21
2018,2,8,15,30,768.0,66.0,1.8,19.9,345.0,694.43,547.75
2018,2,8,15,45,704.5,64.5,1.4,18.75,295.5,647.84,513.86
2018,2,8,16,0,641.0,63.0,1.0,17.6,246.0,604.0,480.73
2018,2,8,16,15,657.0,52.0,1.05,17.05,211.5,595.62,475.22
2018,2,8,16,30,673.0,41.0,1.1,16.5,177.0,590.01,469.44
2018,2,8,16,45,580.0,36.0,1.15,15.95,131.5,508.03,403.72
2018,2,8,17,0,487.0,31.0,1.2,15.4,86.0,425.28,329.88
2018,2,8,17,15,318.0,22.0,1.15,15.3,51.0,286.87,129.47
2018,2,8,17,30,149.0,13.0,1.1,15.2,16.0,112.58,0.0
2018,2,8,17,45,74.5,6.5,1.1,15.05,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.85,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.95,11.25,28.0,11.95,0.0
2018,2,9,7,30,408.0,24.0,1.1,11.8,53.0,22.06,8.05
2018,2,9,7,45,513.5,30.0,1.2,12.3,95.0,27.08,17.67
2018,2,9,8,0,619.0,36.0,1.3,12.8,137.0,32.28,22.94
2018,2,9,8,15,673.5,40.5,1.3,13.25,182.5,35.98,26.55
2018,2,9,8,30,728.0,45.0,1.3,13.7,228.0,39.72,30.02
2018,2,9,8,45,746.5,52.0,1.35,14.2,270.5,45.2,34.92
2018,2,9,9,0,765.0,59.0,1.4,14.7,313.0,50.5,39.55
2018,2,9,9,15,811.0,58.5,1.45,15.4,359.0,50.08,39.0
2018,2,9,9,30,857.0,58.0,1.5,16.1,405.0,56.18,44.18
2018,2,9,9,45,875.5,60.5,1.55,16.75,443.0,58.52,46.0
2018,2,9,10,0,894.0,63.0,1.6,17.4,481.0,60.78,47.74
2018,2,9,10,15,911.0,64.0,1.7,17.95,514.0,61.91,48.5
2018,2,9,10,30,928.0,65.0,1.8,18.5,547.0,108.31,57.3
2018,2,9,10,45,936.0,66.5,1.95,19.05,572.0,164.85,90.27
2018,2,9,11,0,944.0,68.0,2.1,19.6,597.0,221.37,133.71
2018,2,9,11,15,904.0,81.0,2.2,19.95,600.0,275.85,182.21
2018,2,9,11,30,864.0,94.0,2.3,20.3,603.0,321.7,225.06
2018,2,9,11,45,813.0,110.5,2.4,20.7,596.0,366.63,266.88
2018,2,9,12,0,762.0,127.0,2.5,21.1,589.0,403.01,300.81
2018,2,9,12,15,763.5,128.0,2.55,21.35,592.0,445.66,337.68
2018,2,9,12,30,765.0,129.0,2.6,21.6,595.0,486.75,372.44
2018,2,9,12,45,737.0,134.5,2.65,21.85,580.0,515.09,396.92
2018,2,9,13,0,709.0,140.0,2.7,22.1,565.0,539.38,417.61
2018,2,9,13,15,756.5,123.5,2.65,22.2,567.5,582.94,452.41
2018,2,9,13,30,804.0,107.0,2.6,22.3,570.0,625.22,485.8
2018,2,9,13,45,784.5,108.0,2.5,22.45,546.5,642.04,499.25
2018,2,9,14,0,765.0,109.0,2.4,22.6,523.0,657.55,511.5
2018,2,9,14,15,722.0,111.5,2.25,22.5,486.0,652.81,508.9
2018,2,9,14,30,679.0,114.0,2.1,22.4,449.0,643.55,502.92
2018,2,9,14,45,636.5,114.5,2.0,22.35,411.5,628.22,492.56
2018,2,9,15,0,594.0,115.0,1.9,22.3,374.0,608.92,479.12
2018,2,9,15,15,573.0,106.5,1.9,22.3,337.5,592.74,468.66
2018,2,9,15,30,552.0,98.0,1.9,22.3,301.0,573.57,455.65
2018,2,9,15,45,568.5,84.0,1.5,20.9,270.5,574.4,457.45
2018,2,9,16,0,585.0,70.0,1.1,19.5,240.0,572.21,455.52
2018,2,9,16,15,507.0,64.5,1.15,18.55,193.5,505.25,406.26
2018,2,9,16,30,429.0,59.0,1.2,17.6,147.0,436.91,353.76
2018,2,9,16,45,400.0,47.0,1.25,16.65,112.5,397.49,320.74
2018,2,9,17,0,371.0,35.0,1.3,15.7,78.0,357.75,281.5
2018,2,9,17,15,242.5,24.0,1.35,15.2,47.0,238.65,126.22
2018,2,9,17,30,114.0,13.0,1.4,14.7,16.0,89.12,0.0
2018,2,9,17,45,57.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.0,1.2,8.05,1.5,0.0,0.0
2018,2,10,7,0,30.0,4.0,1.2,8.2,3.0,0.0,0.0
2018,2,10,7,15,213.5,14.5,1.45,8.95,29.0,12.38,0.0
2018,2,10,7,30,397.0,25.0,1.7,9.7,55.0,22.93,9.92
2018,2,10,7,45,500.0,31.5,1.95,10.5,97.0,28.38,19.02
2018,2,10,8,0,603.0,38.0,2.2,11.3,139.0,33.96,24.6
2018,2,10,8,15,665.0,43.0,2.35,11.9,186.0,38.06,28.55
2018,2,10,8,30,727.0,48.0,2.5,12.5,233.0,42.19,32.38
2018,2,10,8,45,746.0,53.5,2.65,13.1,274.5,46.38,36.11
2018,2,10,9,0,765.0,59.0,2.8,13.7,316.0,50.44,39.64
2018,2,10,9,15,783.0,64.5,3.05,14.4,356.5,54.38,42.96
2018,2,10,9,30,801.0,70.0,3.3,15.1,397.0,58.2,46.12
2018,2,10,9,45,696.0,101.0,3.6,15.75,404.0,73.04,58.92
2018,2,10,10,0,591.0,132.0,3.9,16.4,411.0,92.44,75.53
2018,2,10,10,15,551.0,152.5,4.2,16.75,426.0,103.12,84.51
2018,2,10,10,30,511.0,173.0,4.5,17.1,441.0,145.8,100.15
2018,2,10,10,45,570.0,163.5,4.8,17.45,475.5,181.41,119.94
2018,2,10,11,0,629.0,154.0,5.1,17.8,510.0,223.42,150.69
2018,2,10,11,15,702.0,137.0,5.25,17.95,545.0,266.91,185.79
2018,2,10,11,30,775.0,120.0,5.4,18.1,580.0,316.57,228.12
2018,2,10,11,45,814.0,111.0,5.55,18.2,601.0,369.86,275.36
2018,2,10,12,0,853.0,102.0,5.7,18.3,622.0,421.24,321.14
2018,2,10,12,15,835.0,108.0,5.85,18.35,618.5,463.03,359.68
2018,2,10,12,30,817.0,114.0,6.0,18.4,615.0,501.51,394.64
2018,2,10,12,45,835.0,107.0,6.1,18.4,615.0,543.17,431.29
2018,2,10,13,0,853.0,100.0,6.2,18.4,615.0,583.65,466.49
2018,2,10,13,15,765.5,122.0,6.25,18.3,576.5,589.42,473.63
2018,2,10,13,30,678.0,144.0,6.3,18.2,538.0,587.27,473.87
2018,2,10,13,45,598.0,162.0,6.3,18.1,500.0,578.08,468.03
2018,2,10,14,0,518.0,180.0,6.3,18.0,462.0,557.2,452.65
2018,2,10,14,15,510.0,167.5,6.15,17.8,433.5,556.69,454.12
2018,2,10,14,30,502.0,155.0,6.0,17.6,405.0,553.31,453.19
2018,2,10,14,45,659.0,113.5,5.85,17.35,418.0,646.35,530.29
2018,2,10,15,0,816.0,72.0,5.7,17.1,431.0,726.32,593.77
2018,2,10,15,15,759.0,75.0,5.7,17.1,385.0,696.87,571.87
2018,2,10,15,30,702.0,78.0,5.7,17.1,339.0,668.14,550.68
2018,2,10,15,45,680.0,71.0,5.1,16.15,298.5,647.1,535.05
2018,2,10,16,0,658.0,64.0,4.5,15.2,258.0,623.21,516.25
2018,2,10,16,15,654.0,53.5,4.45,14.55,218.5,600.14,498.31
2018,2,10,16,30,650.0,43.0,4.4,13.9,179.0,580.09,480.86
2018,2,10,16,45,556.5,38.5,4.35,13.25,134.0,497.74,411.26
2018,2,10,17,0,463.0,34.0,4.3,12.6,89.0,425.26,343.84
2018,2,10,17,15,310.5,24.5,4.4,12.2,54.0,290.73,175.76
2018,2,10,17,30,158.0,15.0,4.5,11.8,19.0,121.47,0.0
2018,2,10,17,45,79.0,7.5,4.55,11.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,3.6,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,3.8,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.0,1.4,4.75,33.5,14.51,0.0
2018,2,11,7,30,442.0,26.0,1.7,5.7,61.0,23.93,11.86
2018,2,11,7,45,470.0,34.5,2.05,6.6,94.5,28.45,19.52
2018,2,11,8,0,498.0,43.0,2.4,7.5,128.0,34.78,25.79
2018,2,11,8,15,507.0,55.5,2.55,8.3,165.0,44.06,34.46
2018,2,11,8,30,516.0,68.0,2.7,9.1,202.0,52.96,42.61
2018,2,11,8,45,313.5,85.5,2.9,9.9,171.5,61.81,50.54
2018,2,11,9,0,111.0,103.0,3.1,10.7,141.0,78.12,65.0
2018,2,11,9,15,59.0,104.5,3.25,11.3,125.0,82.1,68.3
2018,2,11,9,30,7.0,106.0,3.4,11.9,109.0,85.56,71.07
2018,2,11,9,45,6.0,124.5,3.6,12.5,127.0,99.37,82.94
2018,2,11,10,0,5.0,143.0,3.8,13.1,145.0,112.94,94.45
2018,2,11,10,15,27.5,176.5,3.85,13.1,190.5,130.14,109.24
2018,2,11,10,30,50.0,210.0,3.9,13.1,236.0,156.77,124.71
2018,2,11,10,45,27.5,177.5,3.95,13.15,192.0,139.63,110.65
2018,2,11,11,0,5.0,145.0,4.0,13.2,148.0,118.62,94.06
2018,2,11,11,15,6.0,161.5,4.0,13.0,165.0,132.44,105.52
2018,2,11,11,30,7.0,178.0,4.0,12.8,182.0,146.61,117.22
2018,2,11,11,45,16.5,205.0,3.95,12.6,215.0,172.23,138.17
2018,2,11,12,0,26.0,232.0,3.9,12.4,248.0,199.37,160.41
2018,2,11,12,15,101.0,249.5,4.15,12.3,312.0,250.87,202.18
2018,2,11,12,30,176.0,267.0,4.4,12.2,376.0,314.1,254.01
2018,2,11,12,45,144.0,269.0,4.65,12.1,357.5,312.09,253.43
2018,2,11,13,0,112.0,271.0,4.9,12.0,339.0,299.82,244.32
2018,2,11,13,15,75.0,215.5,5.1,11.95,260.5,235.01,191.98
2018,2,11,13,30,38.0,160.0,5.3,11.9,182.0,165.39,134.5
2018,2,11,13,45,195.5,181.5,5.55,11.9,289.5,314.09,260.89
2018,2,11,14,0,353.0,203.0,5.8,11.9,397.0,455.06,378.75
2018,2,11,14,15,378.0,187.5,5.8,11.85,385.5,485.02,404.27
2018,2,11,14,30,403.0,172.0,5.8,11.8,374.0,500.67,418.85
2018,2,11,14,45,600.5,126.5,5.8,11.8,404.5,618.97,518.74
2018,2,11,15,0,798.0,81.0,5.8,11.8,435.0,726.34,606.13
2018,2,11,15,15,791.5,75.0,5.8,11.8,399.5,724.88,605.78
2018,2,11,15,30,785.0,69.0,5.8,11.8,364.0,720.01,603.1
2018,2,11,15,45,752.5,65.0,5.6,11.4,320.0,693.96,583.49
2018,2,11,16,0,720.0,61.0,5.4,11.0,276.0,664.75,560.67
2018,2,11,16,15,673.0,55.5,5.3,10.55,230.0,619.69,524.32
2018,2,11,16,30,626.0,50.0,5.2,10.1,184.0,579.57,490.01
2018,2,11,16,45,545.5,43.5,5.1,9.7,139.0,505.64,425.46
2018,2,11,17,0,465.0,37.0,5.0,9.3,94.0,431.83,355.96
2018,2,11,17,15,308.0,26.0,4.95,9.1,57.0,293.81,193.98
2018,2,11,17,30,151.0,15.0,4.9,8.9,20.0,117.17,0.0
2018,2,11,17,45,75.5,7.5,4.85,8.65,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
