Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,14.08,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,23.8,12.56
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,29.19,20.26
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,34.65,25.71
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,41.22,31.95
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,47.64,37.89
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,46.73,37.05
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,51.47,41.24
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,54.4,43.76
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,57.24,46.15
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,59.52,48.02
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,61.72,49.79
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,63.11,50.85
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,117.58,63.81
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,174.24,99.83
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,230.96,145.8
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,286.7,195.63
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,341.67,246.3
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,394.02,294.86
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,444.78,341.29
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,493.35,385.11
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,539.71,426.07
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,580.66,461.74
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,618.75,494.31
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,653.35,523.59
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,684.81,549.93
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,710.52,571.86
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,732.74,590.62
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,747.99,602.67
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,759.53,612.1
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,763.39,615.97
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,763.52,617.18
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,754.37,611.66
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,749.17,609.04
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,725.0,589.8
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,697.65,566.99
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,651.99,533.25
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,604.06,495.75
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,529.6,434.75
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,453.94,367.76
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,334.08,230.17
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,158.97,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,5.12,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,14.94,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,24.38,13.71
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,32.45,23.31
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,38.38,29.22
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,42.33,33.1
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,46.34,36.83
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,49.34,39.51
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,52.34,42.09
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,53.67,43.09
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,61.48,49.87
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,63.07,51.01
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,64.59,52.09
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,66.61,53.65
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,124.18,67.79
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,181.1,104.14
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,237.92,149.63
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,293.92,198.44
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,349.16,247.45
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,402.11,294.26
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,453.56,338.57
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,501.76,379.37
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,547.79,417.13
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,589.92,450.78
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,629.35,481.36
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,664.31,509.38
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,696.07,534.64
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,721.46,555.2
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,743.26,572.65
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,758.94,585.13
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,770.88,595.24
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,774.37,599.65
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,774.09,601.61
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,772.37,601.7
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,759.85,594.11
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,709.8,559.39
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,662.06,525.66
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,597.12,480.43
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,530.58,431.17
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,475.17,387.01
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,419.51,337.85
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,296.3,209.56
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,124.07,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,5.97,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,16.01,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,25.86,15.3
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,36.44,26.74
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,44.22,34.29
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,45.93,36.13
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,50.18,40.08
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,66.02,54.35
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,81.79,68.32
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,100.82,84.96
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,115.47,97.5
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,129.61,109.43
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,138.4,116.6
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,146.32,122.9
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,153.27,121.23
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,183.34,142.4
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,216.69,166.43
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,253.51,192.48
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,304.98,231.82
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,347.36,265.31
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,401.41,309.1
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,456.58,354.84
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,518.65,406.14
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,554.54,437.2
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,587.67,465.6
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,640.99,509.74
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,690.64,550.9
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,675.16,540.63
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,649.04,521.93
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,666.08,538.14
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,680.29,551.97
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,708.89,576.46
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,731.24,595.84
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,724.39,591.8
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,714.11,585.2
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,590.02,491.29
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,452.61,381.54
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,506.41,428.09
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,552.11,463.71
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,503.46,421.2
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,454.27,374.65
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,333.25,247.91
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,158.57,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,8.11,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,6.83,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,15.99,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,25.17,15.29
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,32.39,23.44
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,37.49,28.55
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,41.12,32.08
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,44.81,35.49
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,47.53,37.9
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,55.57,45.04
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,57.42,46.52
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,59.2,47.9
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,60.48,48.8
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,61.7,49.64
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,69.17,56.04
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,128.81,68.76
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,187.83,108.16
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,247.11,157.14
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,305.44,209.78
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,362.96,263.0
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,417.49,313.62
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,470.38,361.94
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,520.98,407.55
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,569.27,450.13
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,613.99,488.86
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,655.88,524.45
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,692.73,555.42
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,726.26,583.25
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,753.44,605.94
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,776.9,624.25
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,792.32,636.25
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,803.73,645.42
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,808.99,650.37
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,810.35,652.69
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,803.1,648.73
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,792.18,641.98
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,750.25,609.89
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,696.96,567.83
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,634.15,521.54
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,565.14,468.12
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,519.94,430.44
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,473.99,387.94
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,345.44,261.43
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,196.16,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,79.41,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,7.68,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,16.37,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,25.06,15.53
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,33.2,24.2
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,39.13,30.02
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,42.66,33.42
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,46.24,36.71
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,48.85,38.99
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,51.47,41.19
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,58.9,47.69
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,60.96,49.3
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,62.86,50.75
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,64.7,52.13
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,74.74,50.62
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,132.53,71.94
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,190.45,111.13
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,248.4,158.82
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,305.01,209.18
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,360.84,259.8
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,413.92,307.81
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,465.46,353.54
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,514.56,396.51
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,561.51,436.64
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,603.79,472.38
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,643.29,505.19
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,678.32,534.05
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,710.13,560.02
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,736.03,581.29
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,758.33,598.65
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,769.58,607.51
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,776.78,613.66
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,784.89,620.5
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,789.35,624.77
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,780.81,619.94
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,776.4,618.14
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,734.45,585.89
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,689.09,549.6
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,611.98,494.18
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,528.44,431.31
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,435.06,357.52
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,342.83,280.11
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,293.26,222.91
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,221.63,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,90.77,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,8.54,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,17.63,0.0
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,26.68,16.95
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,32.43,23.26
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,41.64,31.92
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,45.05,35.18
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,48.53,38.34
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,51.04,40.52
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,53.57,42.64
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,54.86,43.59
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,62.93,50.52
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,64.12,51.3
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,65.24,52.04
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,78.03,50.81
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,135.16,72.65
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,192.08,110.64
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,249.01,156.22
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,304.71,204.16
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,359.67,252.2
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,412.16,297.91
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,463.13,341.41
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,511.68,382.15
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,558.1,420.15
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,599.88,454.36
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,638.9,485.85
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,673.47,513.29
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,704.84,538.0
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,730.67,559.15
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,752.97,576.49
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,767.98,588.49
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,779.21,598.1
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,784.05,603.46
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,785.18,606.39
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,776.82,601.9
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,764.92,594.92
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,748.85,585.23
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,721.78,567.01
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,678.82,539.54
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,633.49,508.16
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,564.36,455.42
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,494.23,397.61
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,373.79,286.63
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,227.75,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,92.51,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,5.97,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,17.02,0.0
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,28.35,18.52
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,34.05,24.68
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,39.81,30.28
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,54.03,43.34
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,70.3,58.09
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,82.39,68.9
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,94.16,79.25
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,85.76,71.49
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,81.45,67.4
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,68.78,55.9
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,70.62,57.34
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,84.89,55.09
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,141.51,78.18
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,199.55,119.38
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,257.51,168.69
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,314.39,220.83
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,370.41,273.28
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,424.08,323.73
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,476.09,371.98
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,523.44,415.88
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,568.0,456.54
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,605.74,491.01
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,639.69,521.72
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,672.94,551.8
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,703.14,579.13
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,723.61,597.96
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,735.03,609.6
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,765.0,635.39
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,792.14,658.63
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,711.4,596.78
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,620.73,525.81
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,595.02,506.42
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,566.27,483.99
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,632.36,540.32
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,695.13,592.84
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,612.16,525.01
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,527.85,454.42
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,509.13,436.16
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,488.28,412.56
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,365.09,294.28
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,225.6,8.07
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,91.92,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,10.24,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,20.59,3.28
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,30.87,21.37
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,36.03,27.08
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,41.35,32.34
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,48.38,38.99
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,51.79,42.15
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,53.84,43.93
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,55.95,45.7
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,57.19,46.66
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,65.29,53.83
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,66.13,54.37
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,66.92,54.88
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,86.0,54.54
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,144.33,80.7
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,202.5,122.77
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,260.73,172.62
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,317.74,224.83
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,373.9,277.0
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,427.11,326.4
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,478.59,373.3
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,527.89,417.31
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,574.96,458.36
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,614.83,492.69
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,651.19,523.41
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,672.98,542.6
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,694.25,560.76
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,656.83,532.95
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,599.66,489.51
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,571.8,468.81
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,539.07,443.65
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,656.25,539.84
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,761.7,621.32
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,760.4,620.83
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,755.62,618.66
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,754.27,616.85
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,749.48,611.47
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,682.55,561.47
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,613.38,508.19
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,521.38,434.19
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,423.6,352.0
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,312.43,250.85
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,188.83,40.47
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,71.55,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,11.95,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,19.71,5.39
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,29.97,21.13
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,33.79,25.5
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,39.58,31.19
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,56.87,47.31
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,78.67,67.27
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,93.3,80.3
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,109.43,94.4
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,125.52,108.27
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,135.97,116.91
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,144.72,123.95
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,146.36,124.72
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,154.87,120.2
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,181.15,130.44
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,211.86,147.52
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,254.29,178.27
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,301.19,217.79
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,357.13,265.79
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,413.4,314.34
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,474.56,366.2
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,526.0,410.43
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,576.98,453.39
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,619.25,488.79
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,658.81,521.36
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,693.11,549.8
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,724.19,575.43
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,749.68,596.53
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,771.58,613.49
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,785.95,624.87
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,796.51,633.73
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,796.66,635.76
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,785.7,629.92
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,674.38,548.99
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,545.54,450.55
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,410.37,343.79
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,277.71,234.01
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,220.91,187.14
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,162.57,137.28
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,127.85,106.87
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,92.12,74.85
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,53.07,39.34
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,32.46,6.83
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,11.98,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,11.95,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,20.87,7.69
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,29.82,20.84
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,34.66,26.01
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,43.11,34.13
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,46.51,37.36
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,49.97,40.5
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,52.08,42.29
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,54.23,44.05
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,56.25,45.67
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,65.29,53.59
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,66.77,54.65
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,68.2,55.66
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,93.8,57.05
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,152.39,85.52
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,210.3,128.05
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,268.15,177.38
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,324.92,228.72
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,380.85,279.8
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,434.84,328.58
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,487.21,374.84
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,536.17,418.0
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,582.92,458.42
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,624.94,494.12
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,664.13,526.94
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,699.29,556.01
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,731.21,582.22
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,756.3,602.45
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,777.75,618.57
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,793.09,630.46
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,804.65,639.79
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,807.36,642.31
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,813.9,647.76
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,801.8,640.45
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,785.91,630.51
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,706.85,571.06
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,620.61,505.25
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,630.93,515.28
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,637.69,520.33
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,525.93,432.76
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,414.75,342.33
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,301.22,242.87
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,182.52,82.41
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,74.94,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
