Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,15,943.5,81.0,1.55,12.15,664.5,850.66,662.68
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,863.7,673.57
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,868.45,678.39
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,869.3,680.75
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,861.49,676.93
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,849.98,670.64
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,837.07,664.41
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,812.03,649.18
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,772.96,622.33
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,731.23,592.41
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,667.46,544.17
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,602.22,492.08
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,493.02,403.39
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,378.23,298.67
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,224.44,5.94
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,61.39,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,13.66,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,23.55,11.65
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,30.13,21.41
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,36.79,28.14
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,44.34,35.39
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,48.66,39.47
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,51.55,42.05
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,54.46,44.55
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,56.05,45.77
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,57.68,46.99
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,66.69,54.86
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,68.85,56.51
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,69.85,57.12
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,80.37,55.0
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,139.96,77.49
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,200.14,119.03
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,260.1,169.31
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,319.86,222.97
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,378.15,276.32
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,435.52,328.27
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,490.26,376.95
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,543.32,422.82
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,593.26,465.28
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,640.91,504.78
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,684.4,539.88
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,725.03,571.94
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,761.09,600.54
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,793.81,624.97
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,821.41,645.12
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,845.37,662.75
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,862.82,675.88
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,876.39,686.44
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,883.0,692.56
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,885.7,696.14
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,879.26,693.27
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,869.06,687.85
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,844.35,670.32
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,825.22,656.34
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,768.87,617.02
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,710.12,574.77
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,530.2,438.29
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,343.35,288.1
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,318.83,266.33
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,298.72,239.45
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,181.39,35.21
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,47.11,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,14.08,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,20.95,10.47
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,31.12,22.04
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,40.06,30.66
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,50.14,40.07
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,60.82,49.81
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,81.82,68.63
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,99.42,84.09
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,111.89,94.74
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,123.89,104.82
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,115.6,97.04
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,111.78,93.25
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,83.05,67.79
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,84.39,54.96
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,143.15,78.55
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,202.58,119.71
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,261.84,168.86
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,320.96,221.01
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,378.37,272.34
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,434.82,322.0
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,489.23,368.63
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,541.94,412.24
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,590.88,451.18
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,637.54,486.77
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,680.83,518.99
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,721.28,548.03
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,753.7,570.78
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,782.43,589.45
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,794.01,595.76
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,807.74,603.73
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,796.07,596.7
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,783.41,589.46
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,791.09,596.06
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,799.9,603.28
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,815.0,614.84
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,817.23,617.74
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,806.38,613.68
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,783.53,601.32
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,728.39,567.03
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,671.03,529.67
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,615.99,492.09
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,554.96,446.79
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,451.26,364.37
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,350.44,275.96
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,217.52,70.54
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,65.48,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,6.4,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,10.69,2.85
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,16.89,9.33
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,23.09,15.21
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,25.15,17.24
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,27.23,19.18
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,32.21,23.65
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,37.2,28.04
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,40.95,31.26
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,44.71,34.45
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,93.36,76.98
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,136.93,113.96
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,148.29,122.88
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,169.04,129.91
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,201.29,148.82
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,234.59,172.75
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,268.6,195.75
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,308.21,225.18
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,358.54,261.79
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,431.2,318.37
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,484.01,363.63
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,536.36,407.51
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,586.71,449.1
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,636.04,488.98
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,678.91,523.15
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,719.01,554.59
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,754.3,582.08
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,786.36,605.43
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,813.18,624.77
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,836.42,641.72
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,852.06,654.13
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,863.84,664.08
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,869.44,669.79
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,871.21,673.04
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,863.65,669.4
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,852.39,663.28
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,832.24,651.96
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,817.92,644.47
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,740.39,591.26
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,667.5,539.84
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,540.49,443.96
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,411.17,341.53
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,330.09,273.11
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,252.54,202.23
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,155.05,65.07
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,32.55,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.85,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.46,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,4.1,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,4.92,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,5.74,0.0
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,27.23,18.95
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,48.87,38.46
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,60.77,48.99
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,72.52,59.24
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,80.11,65.68
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,87.65,71.98
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,76.79,62.19
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,64.77,51.47
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,103.54,84.89
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,142.49,111.59
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,163.83,127.03
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,185.73,143.89
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,231.12,177.04
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,291.53,222.45
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,329.0,250.39
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,378.51,288.48
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,405.45,310.74
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,431.88,332.34
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,510.76,393.63
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,602.82,464.7
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,661.51,510.38
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,718.15,554.5
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,744.03,574.53
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,765.27,590.79
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,800.07,616.16
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,832.15,639.52
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,807.13,622.81
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,772.45,599.78
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,775.89,603.88
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,775.98,605.39
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,784.62,613.08
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,789.65,618.21
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,750.83,591.82
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,709.12,563.19
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,670.41,537.04
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,629.54,508.17
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,562.95,457.92
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,495.9,405.04
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,414.65,338.7
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,335.41,268.02
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,221.71,112.13
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,78.35,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,5.97,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,16.32,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,26.89,16.77
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,37.62,27.78
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,48.12,37.71
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,53.23,42.56
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,60.89,49.49
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,79.15,65.71
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,97.16,81.42
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,113.0,94.96
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,128.41,107.92
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,142.03,119.12
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,160.24,134.09
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,170.37,142.01
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,187.59,145.87
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,214.99,161.82
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,241.21,178.83
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,277.29,203.39
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,320.17,235.34
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,362.45,270.32
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,408.69,308.71
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,441.35,337.52
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,468.59,360.97
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,485.92,376.05
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,493.36,382.98
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,515.66,400.78
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,536.79,417.36
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,584.86,455.09
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,626.9,488.24
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,663.72,517.33
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,705.68,549.97
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,717.0,559.35
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,725.48,566.96
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,652.77,513.59
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,564.58,448.18
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,542.02,433.22
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,517.35,416.0
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,516.97,418.19
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,534.04,432.85
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,530.7,432.77
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,523.83,429.32
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,454.3,375.28
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,385.52,319.56
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,327.22,269.84
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,270.59,217.5
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,181.37,102.06
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,55.57,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,1.71,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,3.09,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,6.57,0.31
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,8.22,1.86
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,9.87,3.38
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,16.06,9.03
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,22.28,14.64
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,27.67,19.47
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,33.08,24.25
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,58.91,47.14
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,83.98,68.9
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,116.9,97.08
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,149.04,118.46
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,147.17,116.41
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,144.64,114.12
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,125.57,98.55
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,105.09,81.81
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,111.31,86.84
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,117.69,91.96
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,133.55,104.76
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,149.73,117.71
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,171.87,135.43
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,194.74,153.63
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,191.43,150.9
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,187.91,148.14
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,173.17,136.45
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,157.94,124.35
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,160.0,126.23
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,162.23,128.19
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,157.05,124.18
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,151.81,120.17
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,166.77,132.8
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,182.8,146.2
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,164.89,131.87
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,146.72,117.36
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,149.83,120.73
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,153.68,124.63
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,171.26,140.65
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,173.52,143.86
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,228.0,190.92
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,280.85,234.56
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,227.98,188.46
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,175.45,141.06
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,120.29,72.22
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,37.55,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,8.54,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,18.87,0.0
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,29.11,19.42
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,34.67,25.47
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,40.31,30.96
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,48.04,38.12
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,52.18,41.85
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,54.89,44.14
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,57.61,46.35
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,59.78,48.01
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,61.92,49.61
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,62.54,49.87
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,71.81,57.68
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,72.68,58.13
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,105.94,61.07
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,167.43,94.67
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,227.25,139.83
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,281.05,187.25
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,336.35,237.04
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,389.95,282.77
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,449.66,333.1
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,496.34,373.74
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,540.53,410.97
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,580.04,443.61
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,616.32,472.88
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,658.97,506.23
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,698.36,536.72
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,744.3,571.48
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,782.64,599.94
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,807.77,617.68
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,822.55,628.43
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,831.01,634.4
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,835.54,637.8
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,852.89,650.16
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,866.82,660.06
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,849.72,649.85
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,828.85,637.35
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,818.16,628.55
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,803.96,616.46
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,765.24,590.77
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,723.96,562.66
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,659.36,516.47
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,588.61,463.64
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,501.71,396.76
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,416.68,325.73
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,281.64,180.06
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,106.99,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,9.39,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,19.03,2.62
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,29.23,19.42
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,39.02,28.97
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,47.01,36.49
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,48.98,38.41
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,51.22,40.39
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,58.38,46.54
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,60.94,48.49
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,62.22,49.28
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,63.53,50.09
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,64.71,50.81
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,65.89,51.53
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,75.84,59.76
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,112.09,64.26
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,170.02,96.27
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,227.41,139.6
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,281.0,189.79
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,334.07,239.32
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,381.0,278.17
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,433.64,321.83
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,484.01,363.95
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,531.14,402.77
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,536.07,409.54
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,530.71,407.4
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,451.34,347.96
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,346.08,266.03
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,258.98,199.93
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,160.06,122.64
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,235.51,183.09
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,308.93,240.93
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,304.42,237.69
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,299.57,234.43
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,203.6,159.4
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,99.85,76.02
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,136.89,106.87
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,190.75,150.91
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,214.75,171.98
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,256.97,207.57
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,228.7,185.89
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,198.87,162.65
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,156.56,127.46
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,99.79,79.56
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,60.99,46.21
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,23.33,13.73
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,12.97,3.45
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.41,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,2.56,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,3.96,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,7.39,0.97
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,9.45,2.87
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,11.52,4.74
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,13.18,6.24
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,14.84,7.71
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,17.33,9.92
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,19.82,12.12
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,26.47,18.0
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,33.12,23.85
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,46.46,35.56
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,59.83,45.02
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,71.57,54.72
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,83.09,64.19
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,108.93,85.38
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,134.9,106.51
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,207.18,163.76
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,288.64,228.34
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,356.08,281.7
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,434.2,343.57
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,420.71,334.09
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,396.1,315.56
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,350.11,279.58
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,288.35,230.24
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,299.42,239.63
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,310.84,249.18
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,386.3,310.51
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,453.64,364.84
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,515.56,415.65
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,563.4,455.57
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,612.62,495.15
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,643.84,521.25
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,573.89,468.07
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,521.19,427.33
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,487.18,401.71
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,451.65,374.65
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,410.64,342.73
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,368.41,309.08
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,311.99,262.41
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,239.29,201.21
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,191.09,159.3
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,142.39,115.56
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,99.93,68.89
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,33.11,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,3.41,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,9.28,0.48
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,14.82,7.35
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,21.02,13.28
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,27.23,19.1
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,33.87,25.22
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,40.52,31.24
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,73.94,61.29
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,100.99,85.2
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,88.27,73.61
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,74.06,60.77
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,77.55,63.69
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,84.11,69.3
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,69.42,56.16
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,53.99,40.41
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,46.93,34.33
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,39.86,28.28
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,47.92,35.03
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,56.05,41.82
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,191.07,150.72
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,347.11,275.09
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,399.22,317.38
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,458.93,365.86
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,370.86,298.53
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,264.39,213.94
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,345.57,280.04
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,432.15,348.75
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,613.38,494.78
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,786.46,628.77
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,787.88,629.06
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,780.99,624.63
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,678.4,545.52
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,557.59,450.63
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,674.91,546.55
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,783.83,630.88
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,808.49,649.8
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,829.54,666.85
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,808.61,652.82
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,789.84,640.57
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,775.74,630.71
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,758.29,617.56
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,699.57,572.31
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,639.44,524.15
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,563.03,462.85
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,481.08,392.21
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,324.46,239.63
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,116.38,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
