Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.15,3.85,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.1,4.1,3.0,0.0,0.0
2018,3,25,6,15,111.5,17.0,1.2,4.95,25.5,14.51,0.0
2018,3,25,6,30,211.0,31.0,1.3,5.8,48.0,24.07,12.19
2018,3,25,6,45,312.0,44.0,1.4,6.65,90.0,33.96,24.52
2018,3,25,7,0,413.0,57.0,1.5,7.5,132.0,46.02,36.04
2018,3,25,7,15,519.0,62.5,1.65,7.9,187.5,49.46,39.52
2018,3,25,7,30,625.0,68.0,1.8,8.3,243.0,53.15,42.99
2018,3,25,7,45,675.0,73.5,1.9,8.7,296.5,56.49,45.96
2018,3,25,8,0,725.0,79.0,2.0,9.1,350.0,59.81,48.81
2018,3,25,8,15,758.5,82.5,2.0,9.4,401.5,67.09,55.16
2018,3,25,8,30,792.0,86.0,2.0,9.7,453.0,68.91,56.54
2018,3,25,8,45,816.0,89.5,2.05,10.05,501.5,70.59,57.77
2018,3,25,9,0,840.0,93.0,2.1,10.4,550.0,72.24,58.97
2018,3,25,9,15,863.0,93.0,2.1,10.6,595.0,71.45,58.05
2018,3,25,9,30,886.0,93.0,2.1,10.8,640.0,80.42,65.74
2018,3,25,9,45,906.5,92.0,2.15,11.0,680.0,111.1,67.07
2018,3,25,10,0,927.0,91.0,2.2,11.2,720.0,169.13,97.09
2018,3,25,10,15,936.0,91.5,2.3,11.35,751.0,228.17,141.85
2018,3,25,10,30,945.0,92.0,2.4,11.5,782.0,287.64,193.33
2018,3,25,10,45,952.0,92.5,2.45,11.65,806.5,346.74,246.9
2018,3,25,11,0,959.0,93.0,2.5,11.8,831.0,405.58,300.43
2018,3,25,11,15,963.5,93.5,2.55,11.9,847.5,462.93,352.06
2018,3,25,11,30,968.0,94.0,2.6,12.0,864.0,519.28,401.6
2018,3,25,11,45,970.5,94.0,2.7,12.1,872.0,572.98,447.92
2018,3,25,12,0,973.0,94.0,2.8,12.2,880.0,624.99,491.7
2018,3,25,12,15,966.5,97.0,2.85,12.3,877.5,672.31,530.58
2018,3,25,12,30,960.0,100.0,2.9,12.4,875.0,716.84,566.4
2018,3,25,12,45,871.5,137.0,2.9,12.45,835.0,737.61,582.54
2018,3,25,13,0,783.0,174.0,2.9,12.5,795.0,749.78,591.73
2018,3,25,13,15,516.0,175.0,2.9,12.5,581.0,582.15,466.43
2018,3,25,13,30,249.0,176.0,2.9,12.5,367.0,387.14,314.06
2018,3,25,13,45,126.5,147.0,2.9,12.5,244.0,254.48,207.52
2018,3,25,14,0,4.0,118.0,2.9,12.5,121.0,102.42,80.06
2018,3,25,14,15,2.0,104.0,2.85,12.45,105.5,88.7,68.92
2018,3,25,14,30,0.0,90.0,2.8,12.4,90.0,74.95,57.52
2018,3,25,14,45,0.0,97.0,2.75,12.35,97.0,80.89,62.65
2018,3,25,15,0,0.0,104.0,2.7,12.3,104.0,87.13,68.04
2018,3,25,15,15,87.5,134.5,2.7,12.3,181.5,221.34,183.32
2018,3,25,15,30,175.0,165.0,2.7,12.3,259.0,359.44,298.15
2018,3,25,15,45,459.5,125.0,2.55,12.1,342.0,602.2,496.44
2018,3,25,16,0,744.0,85.0,2.4,11.9,425.0,823.01,661.87
2018,3,25,16,15,762.0,74.0,2.1,11.55,387.0,822.38,659.45
2018,3,25,16,30,780.0,63.0,1.8,11.2,349.0,817.78,655.64
2018,3,25,16,45,735.0,59.0,1.55,10.8,296.0,762.62,614.65
2018,3,25,17,0,690.0,55.0,1.3,10.4,243.0,705.92,571.31
2018,3,25,17,15,622.0,49.0,1.25,9.65,191.0,626.07,510.67
2018,3,25,17,30,554.0,43.0,1.2,8.9,139.0,555.98,453.55
2018,3,25,17,45,435.0,35.0,1.2,8.15,94.5,437.37,352.63
2018,3,25,18,0,316.0,27.0,1.2,7.4,50.0,314.26,187.44
2018,3,25,18,15,168.5,15.0,1.2,7.15,26.0,134.74,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.65,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.9,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,2.2,5.0,0.0,0.0
2018,3,26,6,15,231.5,17.0,2.55,2.95,33.5,14.51,0.0
2018,3,26,6,30,403.0,28.0,2.8,3.7,62.0,23.48,12.84
2018,3,26,6,45,512.5,35.5,3.0,4.5,110.0,31.89,22.98
2018,3,26,7,0,622.0,43.0,3.2,5.3,158.0,38.24,29.31
2018,3,26,7,15,683.5,47.5,3.45,6.1,211.0,41.72,32.73
2018,3,26,7,30,745.0,52.0,3.7,6.9,264.0,45.29,36.02
2018,3,26,7,45,783.5,56.0,3.9,7.7,318.0,48.27,38.63
2018,3,26,8,0,822.0,60.0,4.1,8.5,372.0,51.23,41.12
2018,3,26,8,15,847.5,63.5,4.2,9.15,424.0,60.19,48.97
2018,3,26,8,30,873.0,67.0,4.3,9.8,476.0,63.29,51.47
2018,3,26,8,45,891.5,69.5,4.4,10.45,524.0,65.49,53.12
2018,3,26,9,0,910.0,72.0,4.5,11.1,572.0,67.57,54.67
2018,3,26,9,15,924.5,74.0,4.55,11.65,616.0,69.16,55.78
2018,3,26,9,30,939.0,76.0,4.6,12.2,660.0,70.65,56.82
2018,3,26,9,45,950.0,77.5,4.6,12.75,698.0,108.18,61.26
2018,3,26,10,0,961.0,79.0,4.6,13.3,736.0,169.07,94.55
2018,3,26,10,15,968.0,80.0,4.6,13.65,766.5,229.83,141.35
2018,3,26,10,30,975.0,81.0,4.6,14.0,797.0,290.79,194.51
2018,3,26,10,45,979.5,82.0,4.6,14.4,820.5,350.99,249.3
2018,3,26,11,0,984.0,83.0,4.6,14.8,844.0,410.64,303.67
2018,3,26,11,15,988.0,83.0,4.55,15.05,860.0,468.51,355.79
2018,3,26,11,30,992.0,83.0,4.5,15.3,876.0,525.25,405.63
2018,3,26,11,45,995.0,81.5,4.5,15.55,883.0,578.85,451.74
2018,3,26,12,0,998.0,80.0,4.5,15.8,890.0,630.68,495.14
2018,3,26,12,15,993.5,82.0,4.45,15.95,888.5,679.1,534.67
2018,3,26,12,30,989.0,84.0,4.4,16.1,887.0,724.8,571.07
2018,3,26,12,45,981.5,87.0,4.35,16.25,877.0,766.48,603.54
2018,3,26,13,0,974.0,90.0,4.3,16.4,867.0,804.96,631.85
2018,3,26,13,15,967.5,90.5,4.25,16.4,849.0,838.42,655.95
2018,3,26,13,30,961.0,91.0,4.2,16.4,831.0,868.42,677.64
2018,3,26,13,45,952.5,91.0,4.2,16.45,805.5,892.7,695.4
2018,3,26,14,0,944.0,91.0,4.2,16.5,780.0,913.26,710.64
2018,3,26,14,15,925.0,93.0,4.15,16.45,744.5,923.04,718.42
2018,3,26,14,30,906.0,95.0,4.1,16.4,709.0,928.79,723.59
2018,3,26,14,45,857.5,103.0,4.05,16.4,658.5,920.56,718.91
2018,3,26,15,0,809.0,111.0,4.0,16.4,608.0,898.46,704.57
2018,3,26,15,15,785.5,106.5,4.0,16.4,561.5,880.98,693.97
2018,3,26,15,30,762.0,102.0,4.0,16.4,515.0,859.86,680.72
2018,3,26,15,45,755.0,94.5,3.65,16.05,473.0,847.18,672.73
2018,3,26,16,0,748.0,87.0,3.3,15.7,431.0,831.17,662.08
2018,3,26,16,15,711.0,82.5,2.95,15.05,379.5,793.96,636.35
2018,3,26,16,30,674.0,78.0,2.6,14.4,328.0,749.18,604.45
2018,3,26,16,45,652.5,69.5,2.25,13.8,281.5,710.97,576.31
2018,3,26,17,0,631.0,61.0,1.9,13.2,235.0,670.85,545.15
2018,3,26,17,15,530.5,56.0,1.95,12.35,181.0,566.89,465.91
2018,3,26,17,30,430.0,51.0,2.0,11.5,127.0,465.08,383.97
2018,3,26,17,45,307.5,39.5,2.0,10.65,84.5,341.89,278.95
2018,3,26,18,0,185.0,28.0,2.0,9.8,42.0,220.45,139.88
2018,3,26,18,15,102.5,15.5,2.0,9.6,22.0,87.59,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.4,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,9.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,2.0,5.6,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,2.0,5.9,6.0,0.0,0.0
2018,3,27,6,15,206.5,18.0,2.2,6.85,34.0,15.36,0.0
2018,3,27,6,30,362.0,29.0,2.4,7.8,62.0,24.14,13.8
2018,3,27,6,45,469.0,37.5,2.6,8.7,109.0,30.69,21.6
2018,3,27,7,0,576.0,46.0,2.8,9.6,156.0,37.27,27.96
2018,3,27,7,15,639.0,51.5,2.85,10.3,208.0,44.78,34.96
2018,3,27,7,30,702.0,57.0,2.9,11.0,260.0,49.0,38.79
2018,3,27,7,45,699.5,67.5,3.0,11.75,303.0,56.64,45.52
2018,3,27,8,0,697.0,78.0,3.1,12.5,346.0,58.51,46.95
2018,3,27,8,15,720.0,86.5,3.25,13.1,396.0,63.53,51.16
2018,3,27,8,30,743.0,95.0,3.4,13.7,446.0,68.29,55.07
2018,3,27,8,45,696.0,117.0,3.55,14.25,472.5,80.81,65.75
2018,3,27,9,0,649.0,139.0,3.7,14.8,499.0,92.67,75.71
2018,3,27,9,15,713.5,132.0,3.7,15.3,555.5,86.75,70.21
2018,3,27,9,30,778.0,125.0,3.7,15.8,612.0,89.82,72.53
2018,3,27,9,45,843.5,109.0,3.65,16.25,665.5,116.78,68.4
2018,3,27,10,0,909.0,93.0,3.6,16.7,719.0,176.3,100.69
2018,3,27,10,15,901.0,101.5,3.6,17.05,744.5,236.63,147.67
2018,3,27,10,30,893.0,110.0,3.6,17.4,770.0,295.69,198.8
2018,3,27,10,45,883.5,118.5,3.55,17.8,788.5,352.83,249.92
2018,3,27,11,0,874.0,127.0,3.5,18.2,807.0,404.67,296.63
2018,3,27,11,15,789.0,171.5,3.5,18.5,794.5,456.71,343.32
2018,3,27,11,30,704.0,216.0,3.5,18.8,782.0,497.1,378.79
2018,3,27,11,45,685.0,228.5,3.5,19.05,783.5,540.97,414.99
2018,3,27,12,0,666.0,241.0,3.5,19.3,785.0,582.1,447.95
2018,3,27,12,15,671.5,238.5,3.5,19.5,786.5,623.13,480.27
2018,3,27,12,30,677.0,236.0,3.5,19.7,788.0,662.94,511.02
2018,3,27,12,45,717.5,213.0,3.45,19.9,792.5,707.79,545.33
2018,3,27,13,0,758.0,190.0,3.4,20.1,797.0,752.25,578.88
2018,3,27,13,15,788.5,169.0,3.3,20.2,789.5,785.88,604.35
2018,3,27,13,30,819.0,148.0,3.2,20.3,782.0,821.94,630.2
2018,3,27,13,45,784.5,156.0,3.1,20.45,748.0,830.28,635.55
2018,3,27,14,0,750.0,164.0,3.0,20.6,714.0,840.17,642.28
2018,3,27,14,15,732.5,162.5,2.9,20.7,681.0,845.79,646.24
2018,3,27,14,30,715.0,161.0,2.8,20.8,648.0,847.69,647.78
2018,3,27,14,45,743.5,140.0,2.7,20.95,622.0,866.31,660.93
2018,3,27,15,0,772.0,119.0,2.6,21.1,596.0,875.62,667.58
2018,3,27,15,15,810.0,99.0,2.6,21.1,568.5,897.33,684.14
2018,3,27,15,30,848.0,79.0,2.6,21.1,541.0,904.08,690.47
2018,3,27,15,45,811.0,80.0,2.2,20.9,490.0,883.67,675.35
2018,3,27,16,0,774.0,81.0,1.8,20.7,439.0,849.94,650.87
2018,3,27,16,15,737.5,77.0,1.65,20.1,387.0,807.5,623.52
2018,3,27,16,30,701.0,73.0,1.5,19.5,335.0,768.39,597.88
2018,3,27,16,45,642.5,68.5,1.3,18.9,281.0,702.1,551.24
2018,3,27,17,0,584.0,64.0,1.1,18.3,227.0,635.28,502.6
2018,3,27,17,15,489.0,57.5,1.15,17.35,174.5,534.64,428.84
2018,3,27,17,30,394.0,51.0,1.2,16.4,122.0,436.38,352.37
2018,3,27,17,45,302.0,39.5,1.25,15.45,83.5,338.33,270.52
2018,3,27,18,0,210.0,28.0,1.3,14.5,45.0,240.98,157.91
2018,3,27,18,15,117.0,16.0,1.3,14.15,24.0,98.74,0.0
2018,3,27,18,30,24.0,4.0,1.3,13.8,3.0,0.0,0.0
2018,3,27,18,45,12.0,2.0,1.35,13.5,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,28,5,45,27.5,3.0,1.65,7.8,3.0,0.0,0.0
2018,3,28,6,0,55.0,6.0,1.7,8.0,6.0,5.12,0.0
2018,3,28,6,15,208.5,18.5,2.0,8.75,35.5,15.5,0.0
2018,3,28,6,30,362.0,31.0,2.3,9.5,65.0,25.8,15.56
2018,3,28,6,45,464.0,39.0,2.55,10.2,111.5,31.84,22.55
2018,3,28,7,0,566.0,47.0,2.8,10.9,158.0,37.92,28.44
2018,3,28,7,15,628.0,52.5,2.8,11.5,209.5,45.47,35.42
2018,3,28,7,30,690.0,58.0,2.8,12.1,261.0,49.64,39.19
2018,3,28,7,45,731.5,62.0,2.8,12.7,314.0,52.4,41.54
2018,3,28,8,0,773.0,66.0,2.8,13.3,367.0,55.15,43.8
2018,3,28,8,15,801.5,69.5,2.8,13.9,418.5,57.35,45.51
2018,3,28,8,30,830.0,73.0,2.8,14.5,470.0,59.51,47.15
2018,3,28,8,45,850.5,75.5,2.75,15.05,517.5,68.94,55.14
2018,3,28,9,0,871.0,78.0,2.7,15.6,565.0,70.91,56.55
2018,3,28,9,15,889.0,79.0,2.65,16.05,608.5,71.78,57.03
2018,3,28,9,30,907.0,80.0,2.6,16.5,652.0,72.58,57.46
2018,3,28,9,45,922.5,79.5,2.55,17.0,690.5,115.96,63.75
2018,3,28,10,0,938.0,79.0,2.5,17.5,729.0,174.47,97.08
2018,3,28,10,15,946.5,80.5,2.5,17.9,760.5,234.46,143.33
2018,3,28,10,30,955.0,82.0,2.5,18.3,792.0,294.86,194.99
2018,3,28,10,45,961.5,82.5,2.5,18.75,816.0,354.09,247.34
2018,3,28,11,0,968.0,83.0,2.5,19.2,840.0,412.99,299.16
2018,3,28,11,15,971.5,84.0,2.55,19.55,856.0,470.48,349.02
2018,3,28,11,30,975.0,85.0,2.6,19.9,872.0,526.85,396.62
2018,3,28,11,45,977.0,84.5,2.7,20.3,879.5,579.86,440.37
2018,3,28,12,0,979.0,84.0,2.8,20.7,887.0,631.08,481.5
2018,3,28,12,15,978.5,84.5,2.85,20.95,886.5,679.64,519.63
2018,3,28,12,30,978.0,85.0,2.9,21.2,886.0,725.81,555.05
2018,3,28,12,45,976.0,84.5,2.9,21.45,877.0,767.41,586.19
2018,3,28,13,0,974.0,84.0,2.9,21.7,868.0,806.08,613.07
2018,3,28,13,15,970.0,83.0,2.9,21.9,850.5,839.61,635.97
2018,3,28,13,30,966.0,82.0,2.9,22.1,833.0,869.76,656.51
2018,3,28,13,45,959.5,81.5,2.85,22.25,808.0,894.86,673.4
2018,3,28,14,0,953.0,81.0,2.8,22.4,783.0,916.28,687.86
2018,3,28,14,15,945.0,79.5,2.75,22.5,751.5,931.55,698.4
2018,3,28,14,30,937.0,78.0,2.7,22.6,720.0,942.97,706.52
2018,3,28,14,45,926.0,76.0,2.6,22.7,681.5,947.22,709.57
2018,3,28,15,0,915.0,74.0,2.5,22.8,643.0,947.58,710.21
2018,3,28,15,15,900.0,72.5,2.5,22.8,599.5,941.05,707.61
2018,3,28,15,30,885.0,71.0,2.5,22.8,556.0,930.87,702.74
2018,3,28,15,45,864.5,68.5,2.2,22.6,507.5,910.75,688.95
2018,3,28,16,0,844.0,66.0,1.9,22.4,459.0,887.36,672.78
2018,3,28,16,15,817.5,62.5,1.75,21.75,408.0,864.04,659.11
2018,3,28,16,30,791.0,59.0,1.6,21.1,357.0,827.95,636.12
2018,3,28,16,45,752.0,54.5,1.4,20.5,304.0,776.84,601.14
2018,3,28,17,0,713.0,50.0,1.2,19.9,251.0,724.18,563.58
2018,3,28,17,15,540.5,53.0,1.25,18.9,187.0,573.44,455.31
2018,3,28,17,30,368.0,56.0,1.3,17.9,123.0,417.61,336.42
2018,3,28,17,45,281.0,42.5,1.4,16.95,84.0,323.62,258.5
2018,3,28,18,0,194.0,29.0,1.5,16.0,45.0,232.36,157.62
2018,3,28,18,15,100.0,15.5,1.5,15.6,23.5,86.12,0.0
2018,3,28,18,30,6.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,3,28,18,45,3.0,1.0,1.55,14.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,9.65,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,10.0,8.0,6.83,0.0
2018,3,29,6,15,166.0,21.0,1.9,10.8,34.5,16.41,0.0
2018,3,29,6,30,272.0,34.0,2.2,11.6,61.0,28.09,17.7
2018,3,29,6,45,350.5,45.0,2.45,12.4,101.5,36.38,26.39
2018,3,29,7,0,429.0,56.0,2.7,13.2,142.0,44.47,34.01
2018,3,29,7,15,453.0,69.5,2.75,13.8,184.0,54.01,42.71
2018,3,29,7,30,477.0,83.0,2.8,14.4,226.0,63.1,50.78
2018,3,29,7,45,442.0,108.0,2.85,14.95,259.5,77.43,63.3
2018,3,29,8,0,407.0,133.0,2.9,15.5,293.0,92.47,76.2
2018,3,29,8,15,461.5,140.5,2.85,16.1,345.0,96.49,79.28
2018,3,29,8,30,516.0,148.0,2.8,16.7,397.0,100.43,82.24
2018,3,29,8,45,625.5,134.0,2.75,17.25,465.5,90.86,73.55
2018,3,29,9,0,735.0,120.0,2.7,17.8,534.0,80.93,64.64
2018,3,29,9,15,796.5,110.5,2.6,18.35,590.0,81.51,64.81
2018,3,29,9,30,858.0,101.0,2.5,18.9,646.0,74.83,58.8
2018,3,29,9,45,901.0,91.5,2.4,19.4,693.0,126.19,70.5
2018,3,29,10,0,944.0,82.0,2.3,19.9,740.0,181.26,100.88
2018,3,29,10,15,927.0,94.0,2.3,20.3,763.0,244.1,150.42
2018,3,29,10,30,910.0,106.0,2.3,20.7,786.0,304.62,202.51
2018,3,29,10,45,891.5,119.0,2.3,21.1,802.0,362.89,253.83
2018,3,29,11,0,873.0,132.0,2.3,21.5,818.0,415.25,299.98
2018,3,29,11,15,895.5,124.5,2.35,21.85,840.0,473.46,348.8
2018,3,29,11,30,918.0,117.0,2.4,22.2,862.0,529.13,394.65
2018,3,29,11,45,874.0,139.5,2.45,22.55,854.0,574.76,431.92
2018,3,29,12,0,830.0,162.0,2.5,22.9,846.0,616.5,464.82
2018,3,29,12,15,855.0,150.5,2.5,23.15,854.5,666.67,503.16
2018,3,29,12,30,880.0,139.0,2.5,23.4,863.0,716.4,540.28
2018,3,29,12,45,817.0,165.5,2.5,23.65,832.5,737.93,555.75
2018,3,29,13,0,754.0,192.0,2.5,23.9,802.0,756.72,568.75
2018,3,29,13,15,773.5,179.5,2.45,24.0,794.0,794.1,595.83
2018,3,29,13,30,793.0,167.0,2.4,24.1,786.0,824.61,617.49
2018,3,29,13,45,769.0,169.0,2.4,24.25,754.5,840.84,628.59
2018,3,29,14,0,745.0,171.0,2.4,24.4,723.0,848.15,633.88
2018,3,29,14,15,721.0,170.0,2.35,24.4,686.0,848.31,634.53
2018,3,29,14,30,697.0,169.0,2.3,24.4,649.0,844.52,632.7
2018,3,29,14,45,607.0,186.0,2.3,24.45,587.5,794.99,599.86
2018,3,29,15,0,517.0,203.0,2.3,24.5,526.0,733.7,557.58
2018,3,29,15,15,627.5,156.0,2.3,24.5,521.0,802.59,609.04
2018,3,29,15,30,738.0,109.0,2.3,24.5,516.0,857.7,647.99
2018,3,29,15,45,760.5,96.0,2.1,24.15,483.0,860.25,650.24
2018,3,29,16,0,783.0,83.0,1.9,23.8,450.0,864.84,654.27
2018,3,29,16,15,753.5,78.0,1.75,23.05,399.0,827.25,630.75
2018,3,29,16,30,724.0,73.0,1.6,22.3,348.0,787.06,605.19
2018,3,29,16,45,696.0,66.0,1.45,21.6,298.5,743.46,576.14
2018,3,29,17,0,668.0,59.0,1.3,20.9,249.0,697.93,544.25
2018,3,29,17,15,575.5,54.0,1.35,19.85,194.0,605.91,478.76
2018,3,29,17,30,483.0,49.0,1.4,18.8,139.0,509.52,405.76
2018,3,29,17,45,414.5,39.0,1.45,17.8,98.5,429.16,339.2
2018,3,29,18,0,346.0,29.0,1.5,16.8,58.0,350.67,244.28
2018,3,29,18,15,196.0,17.5,1.5,16.4,31.5,158.15,0.0
2018,3,29,18,30,46.0,6.0,1.5,16.0,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,30,5,45,12.0,3.5,1.05,11.15,3.5,0.0,0.0
2018,3,30,6,0,24.0,7.0,1.0,11.4,7.0,5.97,0.0
2018,3,30,6,15,99.0,22.5,1.05,12.15,31.5,17.44,0.0
2018,3,30,6,30,174.0,38.0,1.1,12.9,56.0,29.14,18.83
2018,3,30,6,45,236.5,52.5,1.1,13.6,92.5,39.76,29.32
2018,3,30,7,0,299.0,67.0,1.1,14.3,129.0,50.11,38.91
2018,3,30,7,15,355.0,81.0,1.1,14.75,174.5,59.77,47.69
2018,3,30,7,30,411.0,95.0,1.1,15.2,220.0,69.15,55.97
2018,3,30,7,45,476.5,103.0,1.1,15.7,273.5,74.3,60.31
2018,3,30,8,0,542.0,111.0,1.1,16.2,327.0,80.61,65.55
2018,3,30,8,15,552.5,126.0,1.05,16.8,371.0,89.31,72.72
2018,3,30,8,30,563.0,141.0,1.0,17.4,415.0,96.51,78.48
2018,3,30,8,45,581.0,151.0,1.0,18.05,458.0,101.8,82.53
2018,3,30,9,0,599.0,161.0,1.0,18.7,501.0,105.84,85.47
2018,3,30,9,15,469.0,214.5,1.0,19.2,493.0,133.62,108.39
2018,3,30,9,30,339.0,268.0,1.0,19.7,485.0,168.54,136.72
2018,3,30,9,45,380.0,273.5,1.0,20.2,529.5,199.08,142.14
2018,3,30,10,0,421.0,279.0,1.0,20.7,574.0,228.68,158.33
2018,3,30,10,15,467.0,274.5,1.0,21.1,615.0,267.2,185.44
2018,3,30,10,30,513.0,270.0,1.0,21.5,656.0,310.78,218.73
2018,3,30,10,45,367.5,319.0,1.05,21.9,599.5,341.33,248.66
2018,3,30,11,0,222.0,368.0,1.1,22.3,543.0,355.52,264.08
2018,3,30,11,15,206.0,380.5,1.15,22.65,545.5,377.32,281.44
2018,3,30,11,30,190.0,393.0,1.2,23.0,548.0,397.62,297.17
2018,3,30,11,45,237.5,394.0,1.25,23.35,589.5,441.15,329.37
2018,3,30,12,0,285.0,395.0,1.3,23.7,631.0,490.51,365.48
2018,3,30,12,15,308.5,389.0,1.3,23.9,644.0,523.67,389.72
2018,3,30,12,30,332.0,383.0,1.3,24.1,657.0,557.84,414.56
2018,3,30,12,45,383.5,358.5,1.3,24.25,672.0,596.39,442.92
2018,3,30,13,0,435.0,334.0,1.3,24.4,687.0,645.25,478.02
2018,3,30,13,15,456.0,318.0,1.35,24.45,681.5,672.64,498.24
2018,3,30,13,30,477.0,302.0,1.4,24.5,676.0,698.93,517.88
2018,3,30,13,45,418.0,312.0,1.4,24.5,632.5,681.01,505.32
2018,3,30,14,0,359.0,322.0,1.4,24.5,589.0,644.84,480.66
2018,3,30,14,15,393.0,296.5,1.4,24.45,577.5,664.27,496.68
2018,3,30,14,30,427.0,271.0,1.4,24.4,566.0,699.92,523.03
2018,3,30,14,45,419.0,258.0,1.4,24.35,534.5,692.08,518.76
2018,3,30,15,0,411.0,245.0,1.4,24.3,503.0,681.66,513.18
2018,3,30,15,15,367.0,236.0,1.4,24.3,454.5,620.04,471.36
2018,3,30,15,30,323.0,227.0,1.4,24.3,406.0,575.61,440.94
2018,3,30,15,45,338.0,202.5,1.3,24.0,375.5,566.26,436.7
2018,3,30,16,0,353.0,178.0,1.2,23.7,345.0,554.45,430.35
2018,3,30,16,15,296.5,162.0,1.1,23.3,291.5,484.73,379.87
2018,3,30,16,30,240.0,146.0,1.0,22.9,238.0,414.78,328.22
2018,3,30,16,45,259.0,123.0,0.95,22.45,209.0,403.4,321.96
2018,3,30,17,0,278.0,100.0,0.9,22.0,180.0,389.29,312.5
2018,3,30,17,15,270.0,82.0,0.95,21.4,146.5,376.67,302.51
2018,3,30,17,30,262.0,64.0,1.0,20.8,113.0,342.76,274.75
2018,3,30,17,45,201.5,48.0,1.05,20.15,78.5,269.35,212.78
2018,3,30,18,0,141.0,32.0,1.1,19.5,44.0,200.42,140.85
2018,3,30,18,15,82.5,18.0,1.15,18.85,24.0,75.78,0.0
2018,3,30,18,30,24.0,4.0,1.2,18.2,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,17.55,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,9.0,3.5,1.7,10.05,3.5,0.0,0.0
2018,3,31,6,0,18.0,7.0,1.8,10.5,7.0,5.97,0.0
2018,3,31,6,15,89.5,23.0,2.05,11.1,32.0,18.06,0.03
2018,3,31,6,30,161.0,39.0,2.3,11.7,57.0,29.81,19.74
2018,3,31,6,45,198.5,56.5,2.55,12.3,90.5,43.29,32.63
2018,3,31,7,0,236.0,74.0,2.8,12.9,124.0,55.95,44.34
2018,3,31,7,15,225.0,92.5,2.7,13.35,150.5,68.57,55.79
2018,3,31,7,30,214.0,111.0,2.6,13.8,177.0,80.68,66.51
2018,3,31,7,45,266.5,130.5,2.5,14.3,228.0,93.57,77.65
2018,3,31,8,0,319.0,150.0,2.4,14.8,279.0,106.09,88.25
2018,3,31,8,15,338.0,168.0,2.45,15.4,320.5,116.91,97.15
2018,3,31,8,30,357.0,186.0,2.5,16.0,362.0,127.31,105.56
2018,3,31,8,45,348.0,209.5,2.5,16.6,394.5,139.98,115.79
2018,3,31,9,0,339.0,233.0,2.5,17.2,427.0,152.02,125.35
2018,3,31,9,15,354.5,249.0,2.55,17.7,465.5,159.86,131.34
2018,3,31,9,30,370.0,265.0,2.6,18.2,504.0,167.37,137.03
2018,3,31,9,45,343.5,289.0,2.65,18.7,520.5,206.74,150.48
2018,3,31,10,0,317.0,313.0,2.7,19.2,537.0,244.72,177.2
2018,3,31,10,15,346.0,320.0,2.7,19.7,574.0,281.21,203.87
2018,3,31,10,30,375.0,327.0,2.7,20.2,611.0,321.07,234.81
2018,3,31,10,45,424.5,318.0,2.7,20.65,648.5,354.64,261.27
2018,3,31,11,0,474.0,309.0,2.7,21.1,686.0,399.6,296.95
2018,3,31,11,15,560.0,281.5,2.75,21.4,734.5,451.37,337.68
2018,3,31,11,30,646.0,254.0,2.8,21.7,783.0,509.62,383.4
2018,3,31,11,45,657.5,251.0,2.85,21.95,793.5,554.82,419.38
2018,3,31,12,0,669.0,248.0,2.9,22.2,804.0,599.87,454.52
2018,3,31,12,15,689.0,237.5,2.95,22.35,810.0,643.67,488.38
2018,3,31,12,30,709.0,227.0,3.0,22.5,816.0,687.09,521.42
2018,3,31,12,45,699.0,228.5,3.0,22.65,804.0,718.93,545.12
2018,3,31,13,0,689.0,230.0,3.0,22.8,792.0,747.91,566.44
2018,3,31,13,15,662.5,234.5,3.05,22.8,766.0,763.68,578.59
2018,3,31,13,30,636.0,239.0,3.1,22.8,740.0,775.36,587.81
2018,3,31,13,45,661.5,219.0,3.15,22.75,726.0,804.29,610.34
2018,3,31,14,0,687.0,199.0,3.2,22.7,712.0,830.86,631.14
2018,3,31,14,15,713.0,177.0,3.2,22.5,690.0,853.07,648.2
2018,3,31,14,30,739.0,155.0,3.2,22.3,668.0,871.93,662.76
2018,3,31,14,45,766.5,134.0,3.25,22.1,641.0,883.53,672.81
2018,3,31,15,0,794.0,113.0,3.3,21.9,614.0,898.39,685.39
2018,3,31,15,15,794.0,102.5,3.3,21.9,574.5,895.34,684.88
2018,3,31,15,30,794.0,92.0,3.3,21.9,535.0,888.49,682.01
2018,3,31,15,45,757.5,93.0,3.3,21.0,486.0,857.69,664.74
2018,3,31,16,0,721.0,94.0,3.3,20.1,437.0,829.79,649.39
2018,3,31,16,15,653.0,95.0,3.2,19.3,379.5,765.02,606.01
2018,3,31,16,30,585.0,96.0,3.1,18.5,322.0,698.48,560.21
2018,3,31,16,45,597.5,82.0,3.05,17.7,283.5,685.21,553.25
2018,3,31,17,0,610.0,68.0,3.0,16.9,245.0,668.6,542.36
2018,3,31,17,15,527.0,60.0,3.0,15.95,191.0,574.62,470.8
2018,3,31,17,30,444.0,52.0,3.0,15.0,137.0,482.64,397.22
2018,3,31,17,45,345.0,42.0,3.05,14.05,95.5,378.28,309.28
2018,3,31,18,0,246.0,32.0,3.1,13.1,54.0,280.48,209.32
2018,3,31,18,15,140.0,18.5,3.2,12.65,29.5,118.57,0.0
2018,3,31,18,30,34.0,5.0,3.3,12.2,5.0,4.27,0.0
2018,3,31,18,45,17.0,2.5,3.4,11.75,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,8.05,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,8.5,12.0,9.39,0.0
2018,4,1,6,15,193.0,26.0,1.5,9.25,45.0,20.26,4.17
2018,4,1,6,30,323.0,41.0,1.7,10.0,78.0,34.05,23.76
2018,4,1,6,45,418.0,50.5,1.95,10.75,124.5,40.95,30.85
2018,4,1,7,0,513.0,60.0,2.2,11.5,171.0,47.82,37.38
2018,4,1,7,15,574.0,67.5,2.15,12.2,223.0,52.76,41.93
2018,4,1,7,30,635.0,75.0,2.1,12.9,275.0,57.64,46.22
2018,4,1,7,45,675.5,81.0,2.05,13.6,327.5,61.09,49.1
2018,4,1,8,0,716.0,87.0,2.0,14.3,380.0,64.47,51.82
2018,4,1,8,15,745.5,92.0,1.95,14.95,431.0,66.91,53.66
2018,4,1,8,30,775.0,97.0,1.9,15.6,482.0,75.78,61.08
2018,4,1,8,45,796.0,101.0,1.9,16.25,529.5,77.45,62.15
2018,4,1,9,0,817.0,105.0,1.9,16.9,577.0,79.06,63.18
2018,4,1,9,15,842.0,104.5,1.95,17.5,622.0,77.66,61.65
2018,4,1,9,30,867.0,104.0,2.0,18.1,667.0,78.74,62.26
2018,4,1,9,45,889.5,101.0,2.05,18.65,706.5,142.84,80.63
2018,4,1,10,0,912.0,98.0,2.1,19.2,746.0,199.33,115.94
2018,4,1,10,15,920.0,99.5,2.15,19.65,776.5,258.02,162.49
2018,4,1,10,30,928.0,101.0,2.2,20.1,807.0,317.05,213.03
2018,4,1,10,45,933.5,102.5,2.25,20.6,830.5,375.43,264.0
2018,4,1,11,0,939.0,104.0,2.3,21.1,854.0,433.42,314.09
2018,4,1,11,15,941.5,105.0,2.4,21.35,868.5,489.15,361.79
2018,4,1,11,30,944.0,106.0,2.5,21.6,883.0,543.71,407.29
2018,4,1,11,45,945.5,106.5,2.6,21.8,890.5,595.96,449.89
2018,4,1,12,0,947.0,107.0,2.7,22.0,898.0,646.5,490.06
2018,4,1,12,15,946.5,107.0,2.8,22.05,897.0,693.43,526.95
2018,4,1,12,30,946.0,107.0,2.9,22.1,896.0,738.03,561.39
2018,4,1,12,45,943.5,106.5,3.0,22.15,886.5,778.24,592.11
2018,4,1,13,0,941.0,106.0,3.1,22.2,877.0,815.57,619.03
2018,4,1,13,15,936.0,106.0,3.15,22.15,859.5,848.39,642.34
2018,4,1,13,30,931.0,106.0,3.2,22.1,842.0,877.92,663.44
2018,4,1,13,45,924.0,104.0,3.3,22.05,816.0,900.34,680.1
2018,4,1,14,0,917.0,102.0,3.4,22.0,790.0,919.09,694.44
2018,4,1,14,15,907.5,100.5,3.5,21.8,758.0,932.44,705.69
2018,4,1,14,30,898.0,99.0,3.6,21.6,726.0,942.02,714.6
2018,4,1,14,45,886.0,97.5,3.7,21.4,688.0,945.54,719.58
2018,4,1,15,0,874.0,96.0,3.8,21.2,650.0,945.34,722.22
2018,4,1,15,15,844.5,95.5,3.8,21.2,601.0,936.81,718.12
2018,4,1,15,30,815.0,95.0,3.8,21.2,552.0,914.12,704.31
2018,4,1,15,45,764.5,96.5,4.0,20.3,495.5,870.4,679.07
2018,4,1,16,0,714.0,98.0,4.2,19.4,439.0,830.13,655.62
2018,4,1,16,15,707.0,89.0,4.2,18.6,395.5,809.08,644.44
2018,4,1,16,30,700.0,80.0,4.2,17.8,352.0,785.05,630.47
2018,4,1,16,45,652.5,75.0,4.25,17.05,300.0,727.06,590.19
2018,4,1,17,0,605.0,70.0,4.3,16.3,248.0,668.06,547.59
2018,4,1,17,15,548.0,63.0,4.3,15.4,199.5,597.65,493.6
2018,4,1,17,30,491.0,56.0,4.3,14.5,151.0,527.49,436.45
2018,4,1,17,45,382.5,45.0,4.35,13.6,105.5,412.24,339.11
2018,4,1,18,0,274.0,34.0,4.4,12.7,60.0,302.3,230.64
2018,4,1,18,15,152.5,20.0,4.35,12.3,33.0,165.63,0.0
2018,4,1,18,30,31.0,6.0,4.3,11.9,6.0,5.12,0.0
2018,4,1,18,45,15.5,3.0,4.25,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,5,45,33.0,6.5,2.7,8.9,7.0,0.0,0.0
2018,4,2,6,0,66.0,13.0,2.9,9.3,14.0,11.1,0.0
2018,4,2,6,15,147.0,28.0,3.0,9.75,42.0,21.68,7.3
2018,4,2,6,30,228.0,43.0,3.1,10.2,70.0,32.97,22.97
2018,4,2,6,45,283.5,57.5,3.2,10.7,108.5,43.52,33.18
2018,4,2,7,0,339.0,72.0,3.3,11.2,147.0,53.76,42.77
2018,4,2,7,15,439.0,81.0,3.35,11.75,204.5,60.2,48.68
2018,4,2,7,30,539.0,90.0,3.4,12.3,262.0,68.34,55.9
2018,4,2,7,45,518.0,107.0,3.4,12.9,296.0,77.12,63.49
2018,4,2,8,0,497.0,124.0,3.4,13.5,330.0,87.01,71.9
2018,4,2,8,15,450.0,153.5,3.3,14.1,357.5,103.96,86.35
2018,4,2,8,30,403.0,183.0,3.2,14.7,385.0,119.9,99.69
2018,4,2,8,45,442.0,192.0,3.1,15.3,433.0,123.73,102.41
2018,4,2,9,0,481.0,201.0,3.0,15.9,481.0,127.41,105.01
2018,4,2,9,15,629.0,165.5,2.95,16.4,559.5,104.96,85.33
2018,4,2,9,30,777.0,130.0,2.9,16.9,638.0,97.31,78.43
2018,4,2,9,45,838.0,113.5,2.85,17.45,689.0,141.11,80.37
2018,4,2,10,0,899.0,97.0,2.8,18.0,740.0,200.61,118.08
2018,4,2,10,15,907.5,98.5,2.75,18.4,770.0,258.59,164.81
2018,4,2,10,30,916.0,100.0,2.7,18.8,800.0,316.98,215.34
2018,4,2,10,45,921.5,101.0,2.7,19.2,823.0,374.24,265.92
2018,4,2,11,0,927.0,102.0,2.7,19.6,846.0,431.11,315.61
2018,4,2,11,15,930.5,102.5,2.7,19.95,861.0,486.14,362.78
2018,4,2,11,30,934.0,103.0,2.7,20.3,876.0,540.09,407.71
2018,4,2,11,45,935.0,103.5,2.65,20.7,882.5,591.42,449.04
2018,4,2,12,0,936.0,104.0,2.6,21.1,889.0,641.01,487.71
2018,4,2,12,15,935.0,104.5,2.6,21.3,888.0,687.39,523.47
2018,4,2,12,30,934.0,105.0,2.6,21.5,887.0,731.44,556.65
2018,4,2,12,45,931.5,104.5,2.65,21.7,877.5,771.01,586.24
2018,4,2,13,0,929.0,104.0,2.7,21.9,868.0,807.74,611.88
2018,4,2,13,15,923.0,104.5,2.7,21.95,850.5,839.68,633.92
2018,4,2,13,30,917.0,105.0,2.7,22.0,833.0,868.33,653.72
2018,4,2,13,45,908.5,105.0,2.7,22.1,808.0,890.97,669.36
2018,4,2,14,0,900.0,105.0,2.7,22.2,783.0,910.03,682.71
2018,4,2,14,15,890.5,103.0,2.65,22.15,751.0,922.45,691.71
2018,4,2,14,30,881.0,101.0,2.6,22.1,719.0,931.13,698.4
2018,4,2,14,45,868.5,99.5,2.55,22.0,681.0,933.88,701.42
2018,4,2,15,0,856.0,98.0,2.5,21.9,643.0,943.52,709.3
2018,4,2,15,15,839.5,95.0,2.5,21.9,599.5,933.62,704.3
2018,4,2,15,30,823.0,92.0,2.5,21.9,556.0,920.07,697.12
2018,4,2,15,45,805.0,87.5,2.35,21.55,509.0,899.74,684.98
2018,4,2,16,0,787.0,83.0,2.2,21.2,462.0,876.1,670.55
2018,4,2,16,15,749.0,80.5,2.05,20.6,409.0,833.16,643.1
2018,4,2,16,30,711.0,78.0,1.9,20.0,356.0,793.9,617.78
2018,4,2,16,45,673.0,73.0,1.8,19.35,306.0,744.22,584.6
2018,4,2,17,0,635.0,68.0,1.7,18.7,256.0,693.19,549.03
2018,4,2,17,15,567.0,61.0,1.7,17.65,204.5,612.54,490.78
2018,4,2,17,30,499.0,54.0,1.7,16.6,153.0,532.88,429.65
2018,4,2,17,45,392.0,44.0,1.75,15.5,107.5,419.8,338.34
2018,4,2,18,0,285.0,34.0,1.8,14.4,62.0,311.84,237.05
2018,4,2,18,15,161.0,20.0,1.95,13.9,34.0,173.07,0.0
2018,4,2,18,30,37.0,6.0,2.1,13.4,6.0,31.12,0.0
2018,4,2,18,45,18.5,3.0,2.2,12.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,51.5,7.5,1.35,6.7,9.0,0.0,0.0
2018,4,3,6,0,103.0,15.0,1.3,7.2,18.0,12.8,0.0
2018,4,3,6,15,248.0,28.5,1.6,8.1,54.5,23.9,10.63
2018,4,3,6,30,393.0,42.0,1.9,9.0,91.0,34.8,24.87
2018,4,3,6,45,488.5,50.5,2.2,9.9,141.0,40.96,31.09
2018,4,3,7,0,584.0,59.0,2.5,10.8,191.0,47.14,36.93
2018,4,3,7,15,642.0,65.0,2.55,11.4,244.5,51.03,40.53
2018,4,3,7,30,700.0,71.0,2.6,12.0,298.0,54.92,43.94
2018,4,3,7,45,739.0,75.5,2.6,12.65,352.0,62.66,50.66
2018,4,3,8,0,778.0,80.0,2.6,13.3,406.0,65.41,52.82
2018,4,3,8,15,803.5,84.5,2.65,13.9,457.5,67.93,54.75
2018,4,3,8,30,829.0,89.0,2.7,14.5,509.0,70.37,56.57
2018,4,3,8,45,847.0,93.0,2.7,15.1,556.5,72.25,57.88
2018,4,3,9,0,865.0,97.0,2.7,15.7,604.0,74.04,59.11
2018,4,3,9,15,876.5,100.5,2.7,16.2,646.0,75.29,59.9
2018,4,3,9,30,888.0,104.0,2.7,16.7,688.0,86.81,58.06
2018,4,3,9,45,895.5,107.5,2.7,17.2,724.0,154.94,88.65
2018,4,3,10,0,903.0,111.0,2.7,17.7,760.0,213.94,128.46
2018,4,3,10,15,882.0,124.5,2.65,18.15,780.0,267.39,173.05
2018,4,3,10,30,861.0,138.0,2.6,18.6,800.0,326.56,224.97
2018,4,3,10,45,883.5,132.0,2.55,19.1,828.5,382.89,273.68
2018,4,3,11,0,906.0,126.0,2.5,19.6,857.0,443.97,325.47
2018,4,3,11,15,875.0,144.0,2.45,19.9,860.5,494.8,369.22
2018,4,3,11,30,844.0,162.0,2.4,20.2,864.0,544.95,410.61
2018,4,3,11,45,797.5,186.5,2.4,20.5,854.0,587.74,445.06
2018,4,3,12,0,751.0,211.0,2.4,20.8,844.0,625.96,474.75
2018,4,3,12,15,759.5,206.5,2.4,20.95,846.0,670.33,508.62
2018,4,3,12,30,768.0,202.0,2.4,21.1,848.0,713.37,540.77
2018,4,3,12,45,779.0,193.5,2.45,21.25,842.5,753.01,570.35
2018,4,3,13,0,790.0,185.0,2.5,21.4,837.0,790.71,598.19
2018,4,3,13,15,759.5,193.5,2.55,21.35,810.5,809.62,612.44
2018,4,3,13,30,729.0,202.0,2.6,21.3,784.0,824.14,623.63
2018,4,3,13,45,690.0,210.0,2.7,21.3,747.5,826.57,626.55
2018,4,3,14,0,651.0,218.0,2.8,21.3,711.0,824.25,626.19
2018,4,3,14,15,665.0,202.0,2.9,21.1,687.5,841.78,641.44
2018,4,3,14,30,679.0,186.0,3.0,20.9,664.0,856.29,653.89
2018,4,3,14,45,689.5,170.0,3.05,20.75,633.0,864.32,661.39
2018,4,3,15,0,700.0,154.0,3.1,20.6,602.0,868.88,666.7
2018,4,3,15,15,737.5,134.0,3.1,20.6,577.5,890.81,683.63
2018,4,3,15,30,775.0,114.0,3.1,20.6,553.0,908.62,697.71
2018,4,3,15,45,745.5,109.0,3.2,19.8,502.0,877.33,680.46
2018,4,3,16,0,716.0,104.0,3.3,19.0,451.0,843.0,661.02
2018,4,3,16,15,683.5,98.0,3.25,18.25,400.0,801.87,635.13
2018,4,3,16,30,651.0,92.0,3.2,17.5,349.0,758.46,606.85
2018,4,3,16,45,599.0,86.5,3.15,16.75,297.0,695.98,563.22
2018,4,3,17,0,547.0,81.0,3.1,16.0,245.0,632.55,517.08
2018,4,3,17,15,474.0,70.5,3.1,15.1,192.5,544.64,449.81
2018,4,3,17,30,401.0,60.0,3.1,14.2,140.0,458.24,380.21
2018,4,3,17,45,315.5,49.0,3.05,13.25,100.5,362.5,299.16
2018,4,3,18,0,230.0,38.0,3.0,12.3,61.0,278.09,216.29
2018,4,3,18,15,129.5,23.0,3.0,11.85,34.5,156.52,0.0
2018,4,3,18,30,29.0,8.0,3.0,11.4,8.0,27.25,0.0
2018,4,3,18,45,14.5,4.0,3.05,10.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
