Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,15,45,743.5,128.0,5.05,33.0,589.0,930.72,687.16
2018,8,10,16,0,731.0,122.0,5.1,32.1,546.0,911.32,678.97
2018,8,10,16,15,710.5,116.0,5.1,31.3,498.0,881.03,662.58
2018,8,10,16,30,690.0,110.0,5.1,30.5,450.0,848.14,644.1
2018,8,10,16,45,659.5,103.5,5.1,29.7,399.5,802.64,616.21
2018,8,10,17,0,629.0,97.0,5.1,28.9,349.0,755.42,586.26
2018,8,10,17,15,587.0,89.5,5.0,27.8,298.5,694.99,545.69
2018,8,10,17,30,545.0,82.0,4.9,26.7,248.0,634.08,503.04
2018,8,10,17,45,486.0,72.5,4.85,25.6,199.5,556.05,445.23
2018,8,10,18,0,427.0,63.0,4.8,24.5,151.0,479.45,385.47
2018,8,10,18,15,342.0,50.5,4.8,23.55,108.5,379.62,303.98
2018,8,10,18,30,257.0,38.0,4.8,22.6,66.0,290.35,223.46
2018,8,10,18,45,153.5,23.0,4.75,21.7,37.5,172.86,45.91
2018,8,10,19,0,50.0,8.0,4.7,20.8,9.0,40.74,0.0
2018,8,10,19,15,25.0,4.0,4.7,20.35,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,11,5,15,35.0,6.0,4.3,14.8,7.0,0.0,0.0
2018,8,11,5,30,70.0,12.0,4.4,15.2,14.0,10.24,0.0
2018,8,11,5,45,170.0,27.5,4.45,15.65,44.5,21.34,7.43
2018,8,11,6,0,270.0,43.0,4.5,16.1,75.0,33.12,22.47
2018,8,11,6,15,348.0,56.0,4.5,16.9,118.5,42.75,31.63
2018,8,11,6,30,426.0,69.0,4.5,17.7,162.0,52.2,40.24
2018,8,11,6,45,482.5,78.5,4.45,18.5,210.5,60.92,47.98
2018,8,11,7,0,539.0,88.0,4.4,19.3,259.0,66.87,53.07
2018,8,11,7,15,580.0,96.5,4.45,20.3,310.0,71.69,56.95
2018,8,11,7,30,621.0,105.0,4.5,21.3,361.0,76.31,60.54
2018,8,11,7,45,651.0,112.0,4.5,22.35,411.5,79.5,62.8
2018,8,11,8,0,681.0,119.0,4.5,23.4,462.0,82.51,64.87
2018,8,11,8,15,704.0,124.0,4.5,24.15,510.0,83.9,65.61
2018,8,11,8,30,727.0,129.0,4.5,24.9,558.0,85.18,66.26
2018,8,11,8,45,743.5,135.0,4.5,25.65,603.0,86.84,67.24
2018,8,11,9,0,760.0,141.0,4.5,26.4,648.0,88.32,68.06
2018,8,11,9,15,771.0,145.5,4.55,27.0,687.5,115.33,74.26
2018,8,11,9,30,782.0,150.0,4.6,27.6,727.0,166.74,96.67
2018,8,11,9,45,789.0,156.0,4.65,28.25,761.5,220.14,132.52
2018,8,11,10,0,796.0,162.0,4.7,28.9,796.0,274.53,175.02
2018,8,11,10,15,800.0,166.5,4.75,29.25,823.5,327.89,219.56
2018,8,11,10,30,804.0,171.0,4.8,29.6,851.0,381.51,264.88
2018,8,11,10,45,809.0,173.5,4.85,29.95,873.0,434.2,309.06
2018,8,11,11,0,814.0,176.0,4.9,30.3,895.0,486.84,352.31
2018,8,11,11,15,802.5,187.0,5.0,30.45,905.5,537.41,393.4
2018,8,11,11,30,791.0,198.0,5.1,30.6,916.0,586.1,431.98
2018,8,11,11,45,784.5,203.5,5.2,30.7,920.5,631.59,467.44
2018,8,11,12,0,778.0,209.0,5.3,30.8,925.0,677.4,502.27
2018,8,11,12,15,794.0,198.5,5.4,30.75,928.5,719.87,534.89
2018,8,11,12,30,810.0,188.0,5.5,30.7,932.0,763.57,567.91
2018,8,11,12,45,821.5,178.0,5.6,30.6,927.0,802.98,597.7
2018,8,11,13,0,833.0,168.0,5.7,30.5,922.0,840.46,625.37
2018,8,11,13,15,827.5,168.0,5.75,30.3,906.0,870.67,647.16
2018,8,11,13,30,822.0,168.0,5.8,30.1,890.0,897.85,666.98
2018,8,11,13,45,809.5,169.0,5.85,29.9,864.5,916.55,681.11
2018,8,11,14,0,797.0,170.0,5.9,29.7,839.0,931.69,693.01
2018,8,11,14,15,784.0,169.0,5.9,29.35,807.5,940.83,701.12
2018,8,11,14,30,771.0,168.0,5.9,29.0,776.0,946.34,706.96
2018,8,11,14,45,756.5,165.0,5.9,28.7,739.0,953.18,713.75
2018,8,11,15,0,742.0,162.0,5.9,28.4,702.0,948.59,712.84
2018,8,11,15,15,717.5,160.0,5.9,28.4,657.5,931.73,702.78
2018,8,11,15,30,693.0,158.0,5.9,28.4,613.0,911.52,690.5
2018,8,11,15,45,664.0,152.5,5.8,27.5,563.0,879.66,672.03
2018,8,11,16,0,635.0,147.0,5.7,26.6,513.0,844.93,651.32
2018,8,11,16,15,616.0,139.0,5.6,25.9,468.5,814.65,633.04
2018,8,11,16,30,597.0,131.0,5.5,25.2,424.0,781.91,612.66
2018,8,11,16,45,578.5,121.5,5.4,24.5,379.5,745.69,589.32
2018,8,11,17,0,560.0,112.0,5.3,23.8,335.0,707.46,563.89
2018,8,11,17,15,522.0,102.0,5.25,22.95,286.5,641.59,517.04
2018,8,11,17,30,484.0,92.0,5.2,22.1,238.0,584.57,475.28
2018,8,11,17,45,426.0,80.5,5.1,21.3,191.0,508.73,416.41
2018,8,11,18,0,368.0,69.0,5.0,20.5,144.0,435.35,356.82
2018,8,11,18,15,289.0,54.0,4.95,19.8,102.5,343.26,278.54
2018,8,11,18,30,210.0,39.0,4.9,19.1,61.0,257.15,198.53
2018,8,11,18,45,124.0,23.5,4.8,18.4,34.5,151.26,16.16
2018,8,11,19,0,38.0,8.0,4.7,17.7,8.0,32.55,0.0
2018,8,11,19,15,19.0,4.0,4.65,17.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.0,2.85,13.85,5.5,0.0,0.0
2018,8,12,5,30,45.0,10.0,2.9,14.2,11.0,8.54,0.0
2018,8,12,5,45,120.5,26.5,2.95,14.55,38.5,20.49,6.0
2018,8,12,6,0,196.0,43.0,3.0,14.9,66.0,32.88,22.32
2018,8,12,6,15,265.0,59.5,2.9,15.65,107.0,44.94,33.68
2018,8,12,6,30,334.0,76.0,2.8,16.4,148.0,56.67,44.39
2018,8,12,6,45,387.0,90.0,2.75,17.15,195.0,66.2,52.88
2018,8,12,7,0,440.0,104.0,2.7,17.9,242.0,75.42,60.84
2018,8,12,7,15,483.0,114.5,2.65,18.7,291.5,81.88,66.17
2018,8,12,7,30,526.0,125.0,2.6,19.5,341.0,88.11,71.15
2018,8,12,7,45,560.0,133.5,2.55,20.35,390.5,92.7,74.61
2018,8,12,8,0,594.0,142.0,2.5,21.2,440.0,97.63,78.27
2018,8,12,8,15,621.0,148.0,2.5,22.1,487.5,99.02,78.9
2018,8,12,8,30,648.0,154.0,2.5,23.0,535.0,100.31,79.43
2018,8,12,8,45,670.0,159.0,2.55,23.9,580.0,100.75,79.26
2018,8,12,9,0,692.0,164.0,2.6,24.8,625.0,101.1,79.05
2018,8,12,9,15,710.5,167.0,2.7,25.65,665.5,115.16,76.05
2018,8,12,9,30,729.0,170.0,2.8,26.5,706.0,164.0,96.94
2018,8,12,9,45,745.0,171.0,2.9,27.3,741.5,213.7,129.54
2018,8,12,10,0,761.0,172.0,3.0,28.1,777.0,265.39,169.28
2018,8,12,10,15,774.0,172.5,3.15,28.75,807.0,323.93,216.78
2018,8,12,10,30,787.0,173.0,3.3,29.4,837.0,376.35,260.28
2018,8,12,10,45,798.0,172.0,3.45,30.05,860.5,427.99,302.9
2018,8,12,11,0,809.0,171.0,3.6,30.7,884.0,480.16,345.04
2018,8,12,11,15,816.0,170.0,3.8,31.05,899.5,530.69,385.5
2018,8,12,11,30,823.0,169.0,4.0,31.4,915.0,580.87,424.7
2018,8,12,11,45,828.5,167.5,4.15,31.75,923.5,629.2,461.55
2018,8,12,12,0,834.0,166.0,4.3,32.1,932.0,676.55,496.83
2018,8,12,12,15,836.0,165.0,4.45,32.25,932.0,720.7,529.54
2018,8,12,12,30,838.0,164.0,4.6,32.4,932.0,763.09,560.48
2018,8,12,12,45,839.0,161.0,4.75,32.5,924.0,800.96,588.21
2018,8,12,13,0,840.0,158.0,4.9,32.6,916.0,836.44,613.3
2018,8,12,13,15,838.0,155.5,5.0,32.5,900.5,867.27,635.13
2018,8,12,13,30,836.0,153.0,5.1,32.4,885.0,895.16,655.08
2018,8,12,13,45,832.5,150.0,5.2,32.25,863.0,918.15,672.0
2018,8,12,14,0,829.0,147.0,5.3,32.1,841.0,937.86,686.92
2018,8,12,14,15,823.0,143.0,5.35,31.75,811.0,950.83,697.75
2018,8,12,14,30,817.0,139.0,5.4,31.4,781.0,960.27,706.45
2018,8,12,14,45,808.5,134.5,5.45,31.05,745.5,963.2,710.98
2018,8,12,15,0,800.0,130.0,5.5,30.7,710.0,962.55,713.3
2018,8,12,15,15,785.5,127.0,5.5,30.7,669.0,954.1,709.16
2018,8,12,15,30,771.0,124.0,5.5,30.7,628.0,942.2,702.84
2018,8,12,15,45,756.0,119.0,5.5,29.55,583.5,924.21,695.75
2018,8,12,16,0,741.0,114.0,5.5,28.4,539.0,909.88,691.18
2018,8,12,16,15,723.0,107.5,5.45,27.55,491.5,881.19,675.29
2018,8,12,16,30,705.0,101.0,5.4,26.7,444.0,849.83,657.3
2018,8,12,16,45,677.5,94.0,5.3,25.85,394.0,806.27,629.79
2018,8,12,17,0,650.0,87.0,5.2,25.0,344.0,760.9,600.21
2018,8,12,17,15,609.5,80.0,5.1,24.0,293.5,702.15,559.9
2018,8,12,17,30,569.0,73.0,5.0,23.0,243.0,642.96,517.52
2018,8,12,17,45,511.5,64.5,4.85,22.0,195.0,567.17,459.89
2018,8,12,18,0,454.0,56.0,4.7,21.0,147.0,492.89,400.46
2018,8,12,18,15,366.0,45.0,4.6,20.2,104.5,393.71,317.74
2018,8,12,18,30,278.0,34.0,4.5,19.4,62.0,300.18,229.7
2018,8,12,18,45,166.0,21.0,4.4,18.65,35.0,175.25,0.0
2018,8,12,19,0,54.0,8.0,4.3,17.9,8.0,43.29,0.0
2018,8,12,19,15,27.0,4.0,4.3,17.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,5,15,37.0,5.5,3.6,13.55,6.5,0.0,0.0
2018,8,13,5,30,74.0,11.0,3.7,14.0,13.0,9.39,0.0
2018,8,13,5,45,183.0,24.5,3.85,14.4,42.5,19.09,4.1
2018,8,13,6,0,292.0,38.0,4.0,14.8,72.0,31.22,20.82
2018,8,13,6,15,374.0,49.0,4.05,15.4,115.0,39.48,28.92
2018,8,13,6,30,456.0,60.0,4.1,16.0,158.0,47.54,36.4
2018,8,13,6,45,512.5,69.0,4.1,16.55,207.0,53.58,41.88
2018,8,13,7,0,569.0,78.0,4.1,17.1,256.0,59.44,47.02
2018,8,13,7,15,610.0,84.5,4.1,17.75,306.5,63.08,50.01
2018,8,13,7,30,651.0,91.0,4.1,18.4,357.0,66.6,52.82
2018,8,13,7,45,680.5,96.5,4.1,19.05,407.0,69.14,54.71
2018,8,13,8,0,710.0,102.0,4.1,19.7,457.0,71.57,56.46
2018,8,13,8,15,732.0,107.5,4.1,20.35,505.5,73.74,57.97
2018,8,13,8,30,754.0,113.0,4.1,21.0,554.0,83.23,65.7
2018,8,13,8,45,771.0,116.5,4.1,21.65,598.5,83.94,65.91
2018,8,13,9,0,788.0,120.0,4.1,22.3,643.0,84.57,66.07
2018,8,13,9,15,795.0,127.0,4.15,22.85,682.5,101.46,65.88
2018,8,13,9,30,802.0,134.0,4.2,23.4,722.0,155.53,89.32
2018,8,13,9,45,803.5,141.0,4.25,24.0,754.5,209.91,126.21
2018,8,13,10,0,805.0,148.0,4.3,24.6,787.0,264.65,169.81
2018,8,13,10,15,813.5,150.0,4.35,25.0,815.5,318.03,214.92
2018,8,13,10,30,822.0,152.0,4.4,25.4,844.0,372.08,261.28
2018,8,13,10,45,827.5,154.5,4.5,25.8,866.5,425.83,307.15
2018,8,13,11,0,833.0,157.0,4.6,26.2,889.0,479.54,352.07
2018,8,13,11,15,836.5,158.5,4.7,26.35,904.0,531.3,394.85
2018,8,13,11,30,840.0,160.0,4.8,26.5,919.0,582.38,436.08
2018,8,13,11,45,841.0,161.0,4.9,26.7,926.0,630.72,474.25
2018,8,13,12,0,842.0,162.0,5.0,26.9,933.0,677.7,510.58
2018,8,13,12,15,846.0,159.0,5.1,26.8,933.5,721.84,544.88
2018,8,13,12,30,850.0,156.0,5.2,26.7,934.0,764.26,577.47
2018,8,13,12,45,854.0,152.0,5.3,26.65,927.5,803.81,607.54
2018,8,13,13,0,858.0,148.0,5.4,26.6,921.0,832.01,628.14
2018,8,13,13,15,855.0,147.0,5.5,26.35,905.5,862.83,651.09
2018,8,13,13,30,852.0,146.0,5.6,26.1,890.0,901.67,679.7
2018,8,13,13,45,846.5,144.0,5.65,25.8,867.0,924.12,696.86
2018,8,13,14,0,841.0,142.0,5.7,25.5,844.0,943.21,711.93
2018,8,13,14,15,833.0,140.0,5.75,25.05,814.5,956.51,723.63
2018,8,13,14,30,825.0,138.0,5.8,24.6,785.0,966.27,733.09
2018,8,13,14,45,815.0,135.0,5.85,24.1,749.0,969.45,738.34
2018,8,13,15,0,805.0,132.0,5.9,23.6,713.0,969.04,741.31
2018,8,13,15,15,790.5,128.5,5.9,23.6,671.5,960.07,736.66
2018,8,13,15,30,776.0,125.0,5.9,23.6,630.0,947.61,729.73
2018,8,13,15,45,759.0,120.0,5.8,22.45,584.5,927.61,720.27
2018,8,13,16,0,742.0,115.0,5.7,21.3,539.0,911.45,713.56
2018,8,13,16,15,720.0,109.5,5.6,20.65,490.5,880.1,694.33
2018,8,13,16,30,698.0,104.0,5.5,20.0,442.0,846.19,673.02
2018,8,13,16,45,667.0,98.0,5.45,19.3,391.5,800.7,643.02
2018,8,13,17,0,636.0,92.0,5.4,18.6,341.0,753.52,610.94
2018,8,13,17,15,592.5,84.5,5.3,18.05,290.0,691.64,565.85
2018,8,13,17,30,549.0,77.0,5.2,17.5,239.0,629.42,518.81
2018,8,13,17,45,487.5,67.5,5.05,16.95,190.5,549.38,455.3
2018,8,13,18,0,426.0,58.0,4.9,16.4,142.0,471.09,390.32
2018,8,13,18,15,336.0,46.5,4.85,16.0,100.5,370.54,304.06
2018,8,13,18,30,246.0,35.0,4.8,15.6,59.0,278.41,213.31
2018,8,13,18,45,144.0,21.0,4.7,15.2,33.0,158.15,0.0
2018,8,13,19,0,42.0,7.0,4.6,14.8,7.0,34.27,0.0
2018,8,13,19,15,21.0,3.5,4.5,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,5,15,13.0,4.0,3.8,13.75,4.0,0.0,0.0
2018,8,14,5,30,26.0,8.0,3.9,14.1,8.0,6.83,0.0
2018,8,14,5,45,83.0,25.0,4.05,14.5,33.0,19.53,2.94
2018,8,14,6,0,140.0,42.0,4.2,14.9,58.0,32.36,21.66
2018,8,14,6,15,202.0,62.0,4.3,15.4,98.0,47.05,35.47
2018,8,14,6,30,264.0,82.0,4.4,15.9,138.0,61.43,48.6
2018,8,14,6,45,296.5,97.5,4.45,16.4,176.5,72.37,58.45
2018,8,14,7,0,329.0,113.0,4.5,16.9,215.0,80.73,65.76
2018,8,14,7,15,322.5,129.0,4.5,17.35,244.0,93.22,76.48
2018,8,14,7,30,316.0,145.0,4.5,17.8,273.0,102.99,84.63
2018,8,14,7,45,351.0,162.5,4.5,18.3,322.5,113.76,93.47
2018,8,14,8,0,386.0,180.0,4.5,18.8,372.0,118.01,96.6
2018,8,14,8,15,367.5,200.0,4.5,19.2,398.0,134.73,110.35
2018,8,14,8,30,349.0,220.0,4.5,19.6,424.0,144.72,118.24
2018,8,14,8,45,495.5,204.0,4.5,20.05,518.5,126.74,102.54
2018,8,14,9,0,642.0,188.0,4.5,20.5,613.0,115.73,92.84
2018,8,14,9,15,670.0,188.0,4.5,20.85,655.5,124.14,87.07
2018,8,14,9,30,698.0,188.0,4.5,21.2,698.0,169.84,105.58
2018,8,14,9,45,725.5,183.0,4.55,21.55,736.0,215.95,135.59
2018,8,14,10,0,753.0,178.0,4.6,21.9,774.0,265.31,174.22
2018,8,14,10,15,760.0,182.0,4.6,22.2,802.0,318.08,219.12
2018,8,14,10,30,767.0,186.0,4.6,22.5,830.0,371.53,265.23
2018,8,14,10,45,776.5,186.0,4.65,22.85,853.0,427.89,313.11
2018,8,14,11,0,786.0,186.0,4.7,23.2,876.0,479.25,356.42
2018,8,14,11,15,796.5,183.5,4.75,23.35,892.5,529.49,398.25
2018,8,14,11,30,807.0,181.0,4.8,23.5,909.0,579.76,439.12
2018,8,14,11,45,812.0,179.5,4.85,23.7,917.0,627.34,476.98
2018,8,14,12,0,817.0,178.0,4.9,23.9,925.0,673.92,513.25
2018,8,14,12,15,821.5,174.5,5.0,24.0,925.0,717.29,546.92
2018,8,14,12,30,826.0,171.0,5.1,24.1,925.0,759.03,578.88
2018,8,14,12,45,830.5,167.0,5.15,24.15,919.0,798.44,608.64
2018,8,14,13,0,835.0,163.0,5.2,24.2,913.0,835.69,635.89
2018,8,14,13,15,833.5,160.0,5.25,24.25,897.5,866.45,657.85
2018,8,14,13,30,832.0,157.0,5.3,24.3,882.0,894.28,677.83
2018,8,14,13,45,830.0,152.5,5.4,24.3,859.5,917.12,694.85
2018,8,14,14,0,828.0,148.0,5.5,24.3,837.0,936.69,709.77
2018,8,14,14,15,822.5,144.5,5.55,24.05,808.0,950.63,721.36
2018,8,14,14,30,817.0,141.0,5.6,23.8,779.0,961.09,730.74
2018,8,14,14,45,808.5,137.0,5.65,23.5,743.5,964.58,735.63
2018,8,14,15,0,800.0,133.0,5.7,23.2,708.0,964.49,738.23
2018,8,14,15,15,785.5,129.5,5.7,23.2,666.5,955.48,733.56
2018,8,14,15,30,771.0,126.0,5.7,23.2,625.0,942.99,726.61
2018,8,14,15,45,754.5,121.0,5.7,22.25,580.0,930.37,722.42
2018,8,14,16,0,738.0,116.0,5.7,21.3,535.0,908.02,711.23
2018,8,14,16,15,718.0,110.0,5.6,20.8,487.0,878.03,692.59
2018,8,14,16,30,698.0,104.0,5.5,20.3,439.0,845.42,671.84
2018,8,14,16,45,669.0,97.0,5.45,19.75,388.5,800.55,641.93
2018,8,14,17,0,640.0,90.0,5.4,19.2,338.0,753.92,609.93
2018,8,14,17,15,597.0,83.0,5.3,18.6,287.5,693.07,565.81
2018,8,14,17,30,554.0,76.0,5.2,18.0,237.0,631.83,519.66
2018,8,14,17,45,493.5,66.5,5.05,17.4,188.5,552.57,456.86
2018,8,14,18,0,433.0,57.0,4.9,16.8,140.0,474.99,392.47
2018,8,14,18,15,341.5,45.5,4.7,16.3,98.5,373.15,304.95
2018,8,14,18,30,250.0,34.0,4.5,15.8,57.0,280.31,210.89
2018,8,14,18,45,141.5,19.5,4.25,15.35,31.0,152.18,0.0
2018,8,14,19,0,33.0,5.0,4.0,14.9,5.0,26.45,0.0
2018,8,14,19,15,16.5,2.5,3.95,14.7,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.0,13.9,10.0,7.68,0.0
2018,8,15,5,45,145.5,24.0,3.3,14.55,38.0,18.65,0.93
2018,8,15,6,0,244.0,39.0,3.6,15.2,66.0,30.08,19.61
2018,8,15,6,15,304.5,52.0,3.65,15.75,103.5,39.68,28.98
2018,8,15,6,30,365.0,65.0,3.7,16.3,141.0,49.03,37.63
2018,8,15,6,45,312.0,86.5,3.75,16.9,164.5,63.29,50.35
2018,8,15,7,0,259.0,108.0,3.8,17.5,188.0,79.16,64.23
2018,8,15,7,15,409.0,107.0,3.8,18.05,259.5,76.22,61.44
2018,8,15,7,30,559.0,106.0,3.8,18.6,331.0,76.77,61.64
2018,8,15,7,45,627.5,104.5,3.75,19.2,389.5,74.26,59.11
2018,8,15,8,0,696.0,103.0,3.7,19.8,448.0,72.21,57.0
2018,8,15,8,15,721.5,106.5,3.65,20.35,496.0,73.11,57.45
2018,8,15,8,30,747.0,110.0,3.6,20.9,544.0,81.21,64.02
2018,8,15,8,45,662.0,148.5,3.6,21.5,556.0,94.36,74.77
2018,8,15,9,0,577.0,187.0,3.6,22.1,568.0,114.05,90.84
2018,8,15,9,15,587.5,197.5,3.65,22.6,606.0,126.25,89.77
2018,8,15,9,30,598.0,208.0,3.7,23.1,644.0,172.28,110.45
2018,8,15,9,45,721.0,164.5,3.75,23.6,715.5,202.58,124.15
2018,8,15,10,0,844.0,121.0,3.8,24.1,787.0,260.07,164.79
2018,8,15,10,15,853.0,122.5,3.9,24.45,816.5,314.17,210.73
2018,8,15,10,30,862.0,124.0,4.0,24.8,846.0,368.8,257.95
2018,8,15,10,45,819.5,152.5,4.1,25.2,853.5,419.42,302.61
2018,8,15,11,0,777.0,181.0,4.2,25.6,861.0,470.91,346.23
2018,8,15,11,15,717.0,222.0,4.35,25.75,857.5,516.45,384.18
2018,8,15,11,30,657.0,263.0,4.5,25.9,854.0,559.16,418.48
2018,8,15,11,45,739.5,215.5,4.6,26.1,885.5,612.47,460.4
2018,8,15,12,0,822.0,168.0,4.7,26.3,917.0,668.39,503.98
2018,8,15,12,15,856.0,145.5,4.85,26.25,925.0,710.68,537.7
2018,8,15,12,30,890.0,123.0,5.0,26.2,933.0,757.88,574.52
2018,8,15,12,45,887.0,123.0,5.1,26.2,924.0,795.21,601.94
2018,8,15,13,0,884.0,123.0,5.2,26.2,915.0,829.93,626.89
2018,8,15,13,15,881.5,121.5,5.3,26.05,899.5,860.93,649.67
2018,8,15,13,30,879.0,120.0,5.4,25.9,884.0,888.98,670.51
2018,8,15,13,45,875.0,118.0,5.45,25.7,861.0,912.13,687.93
2018,8,15,14,0,871.0,116.0,5.5,25.5,838.0,932.0,703.25
2018,8,15,14,15,864.5,113.5,5.55,25.15,808.5,945.66,714.88
2018,8,15,14,30,858.0,111.0,5.6,24.8,779.0,955.82,724.31
2018,8,15,14,45,849.0,109.0,5.65,24.4,744.0,960.6,730.37
2018,8,15,15,0,840.0,107.0,5.7,24.0,709.0,961.89,734.22
2018,8,15,15,15,826.5,104.5,5.7,24.0,667.5,966.58,739.16
2018,8,15,15,30,813.0,102.0,5.7,24.0,626.0,956.07,733.6
2018,8,15,15,45,797.5,98.5,5.6,23.1,581.0,938.99,725.59
2018,8,15,16,0,782.0,95.0,5.5,22.2,536.0,918.69,715.32
2018,8,15,16,15,762.5,89.5,5.4,21.75,487.5,888.93,696.89
2018,8,15,16,30,743.0,84.0,5.3,21.3,439.0,856.41,676.27
2018,8,15,16,45,715.0,79.5,5.2,20.8,389.0,814.52,648.5
2018,8,15,17,0,687.0,75.0,5.1,20.3,339.0,776.71,623.1
2018,8,15,17,15,646.0,69.0,5.0,19.75,288.0,718.09,581.1
2018,8,15,17,30,605.0,63.0,4.9,19.2,237.0,659.11,537.14
2018,8,15,17,45,545.0,56.0,4.75,18.65,188.5,582.54,477.02
2018,8,15,18,0,485.0,49.0,4.6,18.1,140.0,507.76,415.27
2018,8,15,18,15,390.5,39.0,4.4,17.65,98.0,404.43,326.9
2018,8,15,18,30,296.0,29.0,4.2,17.2,56.0,307.8,225.55
2018,8,15,18,45,169.5,17.0,4.05,16.75,30.5,134.72,0.0
2018,8,15,19,0,43.0,5.0,3.9,16.3,5.0,4.27,0.0
2018,8,15,19,15,21.5,2.5,3.85,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,2.35,12.9,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,2.7,13.5,10.0,7.68,0.0
2018,8,16,5,45,208.0,21.5,3.0,14.1,40.0,17.89,0.0
2018,8,16,6,0,340.0,34.0,3.3,14.7,70.0,28.05,17.83
2018,8,16,6,15,428.5,42.5,3.35,15.3,114.0,34.38,24.39
2018,8,16,6,30,517.0,51.0,3.4,15.9,158.0,40.67,30.32
2018,8,16,6,45,575.5,58.0,3.45,16.5,208.0,45.5,34.74
2018,8,16,7,0,634.0,65.0,3.5,17.1,258.0,50.24,38.9
2018,8,16,7,15,673.5,70.0,3.5,17.7,309.5,53.22,41.39
2018,8,16,7,30,713.0,75.0,3.5,18.3,361.0,61.19,48.15
2018,8,16,7,45,742.0,78.5,3.5,18.85,411.5,63.03,49.47
2018,8,16,8,0,771.0,82.0,3.5,19.4,462.0,64.83,50.74
2018,8,16,8,15,792.5,85.5,3.5,20.1,511.0,66.46,51.81
2018,8,16,8,30,814.0,89.0,3.5,20.8,560.0,68.0,52.8
2018,8,16,8,45,830.5,91.5,3.5,21.55,605.5,68.72,53.08
2018,8,16,9,0,847.0,94.0,3.5,22.3,651.0,79.85,62.14
2018,8,16,9,15,856.0,98.0,3.5,22.9,691.0,91.87,60.57
2018,8,16,9,30,865.0,102.0,3.5,23.5,731.0,146.79,81.14
2018,8,16,9,45,870.5,105.5,3.5,24.15,765.0,202.05,117.24
2018,8,16,10,0,876.0,109.0,3.5,24.8,799.0,257.87,161.2
2018,8,16,10,15,883.5,110.5,3.5,25.35,828.0,313.27,207.96
2018,8,16,10,30,891.0,112.0,3.5,25.9,857.0,369.01,255.76
2018,8,16,10,45,896.5,112.5,3.5,26.5,879.0,423.44,302.08
2018,8,16,11,0,902.0,113.0,3.5,27.1,901.0,477.55,347.03
2018,8,16,11,15,905.5,114.0,3.55,27.5,916.0,530.53,390.2
2018,8,16,11,30,909.0,115.0,3.6,27.9,931.0,582.59,431.41
2018,8,16,11,45,910.0,115.5,3.6,28.3,937.5,631.68,469.16
2018,8,16,12,0,911.0,116.0,3.6,28.7,944.0,679.2,504.68
2018,8,16,12,15,909.5,116.5,3.75,28.95,942.5,723.24,537.66
2018,8,16,12,30,908.0,117.0,3.9,29.2,941.0,765.11,568.48
2018,8,16,12,45,905.5,116.5,4.0,29.4,932.0,802.98,594.78
2018,8,16,13,0,903.0,116.0,4.1,29.6,923.0,838.19,618.72
2018,8,16,13,15,899.5,115.5,4.25,29.55,907.0,869.74,641.01
2018,8,16,13,30,896.0,115.0,4.4,29.5,891.0,898.27,661.35
2018,8,16,13,45,890.0,113.5,4.55,29.4,867.0,920.44,677.68
2018,8,16,14,0,884.0,112.0,4.7,29.3,843.0,939.21,692.1
2018,8,16,14,15,877.0,110.0,4.75,28.95,812.5,953.07,703.61
2018,8,16,14,30,870.0,108.0,4.8,28.6,782.0,963.39,712.98
2018,8,16,14,45,860.0,106.0,4.9,28.25,746.0,967.27,718.6
2018,8,16,15,0,850.0,104.0,5.0,27.9,710.0,967.59,722.04
2018,8,16,15,15,836.5,101.5,5.0,27.9,668.5,960.38,718.78
2018,8,16,15,30,823.0,99.0,5.0,27.9,627.0,961.52,721.41
2018,8,16,15,45,807.0,95.0,5.05,26.75,581.0,943.23,714.53
2018,8,16,16,0,791.0,91.0,5.1,25.6,535.0,921.7,705.41
2018,8,16,16,15,770.0,87.0,5.1,24.85,486.5,892.22,689.03
2018,8,16,16,30,749.0,83.0,5.1,24.1,438.0,860.01,670.41
2018,8,16,16,45,719.5,78.0,5.05,23.35,387.0,815.95,642.39
2018,8,16,17,0,690.0,73.0,5.0,22.6,336.0,775.77,616.42
2018,8,16,17,15,648.5,67.5,4.9,21.8,285.0,717.36,575.53
2018,8,16,17,30,607.0,62.0,4.8,21.0,234.0,658.63,532.6
2018,8,16,17,45,545.5,55.0,4.7,20.25,185.5,580.8,472.36
2018,8,16,18,0,484.0,48.0,4.6,19.5,137.0,504.87,410.35
2018,8,16,18,15,387.0,38.5,4.5,18.9,95.5,400.42,321.48
2018,8,16,18,30,290.0,29.0,4.4,18.3,54.0,301.62,213.86
2018,8,16,18,45,165.0,17.5,4.3,17.75,29.5,131.63,0.0
2018,8,16,19,0,40.0,6.0,4.2,17.2,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,4.1,16.9,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,17,5,30,72.0,9.0,2.4,14.2,10.0,7.68,0.0
2018,8,17,5,45,201.5,21.0,2.7,14.75,39.0,17.49,0.0
2018,8,17,6,0,331.0,33.0,3.0,15.3,68.0,27.21,16.94
2018,8,17,6,15,421.5,42.0,2.95,16.0,111.5,33.99,23.95
2018,8,17,6,30,512.0,51.0,2.9,16.7,155.0,40.71,30.23
2018,8,17,6,45,573.0,57.0,2.9,17.45,205.0,44.75,33.94
2018,8,17,7,0,634.0,63.0,2.9,18.2,255.0,48.77,37.45
2018,8,17,7,15,676.0,68.0,2.85,18.95,307.0,51.84,39.98
2018,8,17,7,30,718.0,73.0,2.8,19.7,359.0,59.75,46.62
2018,8,17,7,45,748.5,76.0,2.7,20.45,410.0,61.29,47.66
2018,8,17,8,0,779.0,79.0,2.6,21.2,461.0,62.83,48.66
2018,8,17,8,15,801.5,82.0,2.55,22.1,510.5,64.22,49.48
2018,8,17,8,30,824.0,85.0,2.5,23.0,560.0,65.55,50.25
2018,8,17,8,45,841.5,87.0,2.45,23.95,606.0,75.89,58.57
2018,8,17,9,0,859.0,89.0,2.4,24.9,652.0,77.07,59.14
2018,8,17,9,15,872.5,90.5,2.45,25.75,693.5,86.37,56.37
2018,8,17,9,30,886.0,92.0,2.5,26.6,735.0,141.05,75.21
2018,8,17,9,45,898.0,92.5,2.5,27.45,771.0,196.49,110.13
2018,8,17,10,0,910.0,93.0,2.5,28.3,807.0,253.13,153.58
2018,8,17,10,15,917.5,94.0,2.55,29.1,836.5,309.95,200.56
2018,8,17,10,30,925.0,95.0,2.6,29.9,866.0,367.06,248.47
2018,8,17,10,45,931.5,94.5,2.65,30.75,888.5,422.8,294.74
2018,8,17,11,0,938.0,94.0,2.7,31.6,911.0,478.23,339.55
2018,8,17,11,15,942.0,95.0,2.75,32.25,927.0,533.07,382.76
2018,8,17,11,30,946.0,96.0,2.8,32.9,943.0,586.95,423.84
2018,8,17,11,45,948.5,95.0,2.85,33.55,950.0,637.2,461.09
2018,8,17,12,0,951.0,94.0,2.9,34.2,957.0,685.83,496.07
2018,8,17,12,15,951.5,94.5,2.95,34.7,957.0,732.56,529.01
2018,8,17,12,30,952.0,95.0,3.0,35.2,957.0,777.15,559.51
2018,8,17,12,45,950.5,94.5,3.1,35.7,948.5,816.97,584.91
2018,8,17,13,0,949.0,94.0,3.2,36.2,940.0,854.06,608.39
2018,8,17,13,15,947.0,93.5,3.3,36.2,924.5,887.84,630.93
2018,8,17,13,30,945.0,93.0,3.4,36.2,909.0,918.54,651.54
2018,8,17,13,45,940.5,92.0,3.5,36.2,885.5,943.28,668.43
2018,8,17,14,0,936.0,91.0,3.6,36.2,862.0,964.56,683.26
2018,8,17,14,15,930.5,90.0,3.7,35.95,832.5,981.38,696.12
2018,8,17,14,30,925.0,89.0,3.8,35.7,803.0,994.59,706.9
2018,8,17,14,45,912.5,88.5,3.9,35.45,765.0,997.94,711.6
2018,8,17,15,0,900.0,88.0,4.0,35.2,727.0,997.58,714.15
2018,8,17,15,15,892.0,84.5,4.0,35.2,686.0,994.46,713.79
2018,8,17,15,30,884.0,81.0,4.0,35.2,645.0,987.71,711.25
2018,8,17,15,45,869.5,78.5,4.15,34.2,599.0,972.24,706.94
2018,8,17,16,0,855.0,76.0,4.3,33.2,553.0,953.48,700.42
2018,8,17,16,15,835.5,73.0,4.3,32.4,503.5,926.07,686.62
2018,8,17,16,30,816.0,70.0,4.3,31.6,454.0,906.65,678.04
2018,8,17,16,45,788.0,67.0,4.35,30.75,402.0,865.59,654.52
2018,8,17,17,0,760.0,64.0,4.4,29.9,350.0,822.48,628.76
2018,8,17,17,15,719.5,59.5,4.35,28.65,297.5,764.21,591.43
2018,8,17,17,30,679.0,55.0,4.3,27.4,245.0,705.16,551.45
2018,8,17,17,45,617.5,49.5,4.2,26.1,194.5,626.44,494.0
2018,8,17,18,0,556.0,44.0,4.1,24.8,144.0,557.77,440.31
2018,8,17,18,15,455.0,35.5,4.05,23.7,100.0,449.46,351.1
2018,8,17,18,30,354.0,27.0,4.0,22.6,56.0,344.3,230.03
2018,8,17,18,45,204.0,16.5,3.9,21.55,30.5,157.96,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.5,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,20.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.0,2.45,13.4,4.5,0.0,0.0
2018,8,18,5,30,76.0,8.0,2.7,13.9,9.0,6.83,0.0
2018,8,18,5,45,213.5,20.5,2.95,14.45,39.0,17.13,0.0
2018,8,18,6,0,351.0,33.0,3.2,15.0,69.0,27.35,16.93
2018,8,18,6,15,445.0,42.5,3.1,15.8,114.5,34.6,24.46
2018,8,18,6,30,539.0,52.0,3.0,16.6,160.0,41.76,31.15
2018,8,18,6,45,599.5,58.5,2.9,17.45,211.5,46.19,35.19
2018,8,18,7,0,660.0,65.0,2.8,18.3,263.0,50.58,39.01
2018,8,18,7,15,702.0,69.5,2.75,19.3,316.0,58.02,45.32
2018,8,18,7,30,744.0,74.0,2.7,20.3,369.0,60.89,47.5
2018,8,18,7,45,774.0,77.5,2.7,21.3,421.5,62.81,48.8
2018,8,18,8,0,804.0,81.0,2.7,22.3,474.0,64.69,50.03
2018,8,18,8,15,825.5,84.5,2.65,23.3,524.5,66.39,51.08
2018,8,18,8,30,847.0,88.0,2.6,24.3,575.0,68.01,52.06
2018,8,18,8,45,864.0,90.5,2.55,25.3,621.5,78.5,60.42
2018,8,18,9,0,881.0,93.0,2.5,26.3,668.0,79.95,61.19
2018,8,18,9,15,880.5,101.0,2.5,27.25,706.5,91.33,70.12
2018,8,18,9,30,880.0,109.0,2.5,28.2,745.0,149.45,81.79
2018,8,18,9,45,873.0,119.5,2.5,29.15,776.5,208.29,119.41
2018,8,18,10,0,866.0,130.0,2.5,30.1,808.0,259.1,158.48
2018,8,18,10,15,875.0,131.5,2.5,30.9,838.0,322.07,209.12
2018,8,18,10,30,884.0,133.0,2.5,31.7,868.0,378.29,255.35
2018,8,18,10,45,891.5,133.0,2.55,32.45,891.0,433.27,300.3
2018,8,18,11,0,899.0,133.0,2.6,33.2,914.0,488.13,344.04
2018,8,18,11,15,903.5,133.0,2.65,33.8,929.0,541.22,385.44
2018,8,18,11,30,908.0,133.0,2.7,34.4,944.0,593.47,424.89
2018,8,18,11,45,911.5,132.5,2.8,35.0,952.0,643.71,461.9
2018,8,18,12,0,915.0,132.0,2.9,35.6,960.0,692.57,496.88
2018,8,18,12,15,911.5,134.5,3.05,35.9,958.5,737.48,529.08
2018,8,18,12,30,908.0,137.0,3.2,36.2,957.0,780.12,559.1
2018,8,18,12,45,901.0,139.5,3.35,36.45,946.5,817.66,584.86
2018,8,18,13,0,894.0,142.0,3.5,36.7,936.0,852.33,607.66
2018,8,18,13,15,891.5,140.5,3.65,36.6,920.0,884.24,629.57
2018,8,18,13,30,889.0,139.0,3.8,36.5,904.0,913.15,649.63
2018,8,18,13,45,885.5,136.5,3.95,36.45,881.0,937.1,666.48
2018,8,18,14,0,882.0,134.0,4.1,36.4,858.0,957.72,681.33
2018,8,18,14,15,874.5,131.5,4.2,36.1,827.0,983.0,699.81
2018,8,18,14,30,867.0,129.0,4.3,35.8,796.0,993.19,708.75
2018,8,18,14,45,854.0,126.5,4.45,35.45,757.5,994.34,712.57
2018,8,18,15,0,841.0,124.0,4.6,35.1,719.0,991.7,714.14
2018,8,18,15,15,829.5,120.0,4.6,35.1,677.0,985.16,711.54
2018,8,18,15,30,818.0,116.0,4.6,35.1,635.0,975.0,706.74
2018,8,18,15,45,799.5,112.0,4.7,33.95,588.0,954.41,698.96
2018,8,18,16,0,781.0,108.0,4.8,32.8,541.0,930.51,689.09
2018,8,18,16,15,751.5,104.5,4.8,31.85,489.5,900.39,673.61
2018,8,18,16,30,722.0,101.0,4.8,30.9,438.0,861.32,651.58
2018,8,18,16,45,687.0,95.5,4.8,29.95,385.5,812.26,621.83
2018,8,18,17,0,652.0,90.0,4.8,29.0,333.0,761.55,589.82
2018,8,18,17,15,607.0,82.0,4.7,27.7,281.0,697.35,546.77
2018,8,18,17,30,562.0,74.0,4.6,26.4,229.0,632.83,501.29
2018,8,18,17,45,492.5,64.0,4.5,25.1,179.0,545.22,435.44
2018,8,18,18,0,423.0,54.0,4.4,23.8,129.0,459.86,367.63
2018,8,18,18,15,324.0,41.5,4.3,22.75,87.5,352.18,277.33
2018,8,18,18,30,225.0,29.0,4.2,21.7,46.0,248.44,157.11
2018,8,18,18,45,120.0,15.5,4.15,20.65,24.0,97.62,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.6,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,2.55,13.15,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,2.8,13.6,7.0,5.97,0.0
2018,8,19,5,45,143.5,21.5,3.05,14.1,33.5,16.76,0.0
2018,8,19,6,0,243.0,36.0,3.3,14.6,60.0,27.87,17.2
2018,8,19,6,15,332.0,49.0,3.3,15.35,103.0,37.66,27.12
2018,8,19,6,30,421.0,62.0,3.3,16.1,146.0,49.64,38.1
2018,8,19,6,45,486.5,71.5,3.35,16.8,195.5,56.01,43.93
2018,8,19,7,0,552.0,81.0,3.4,17.5,245.0,62.23,49.38
2018,8,19,7,15,597.5,88.5,3.4,18.25,297.0,66.54,52.97
2018,8,19,7,30,643.0,96.0,3.4,19.0,349.0,70.72,56.31
2018,8,19,7,45,678.0,101.0,3.4,19.8,401.0,72.82,57.77
2018,8,19,8,0,713.0,106.0,3.4,20.6,453.0,74.87,59.14
2018,8,19,8,15,739.0,111.0,3.45,21.45,503.5,76.71,60.29
2018,8,19,8,30,765.0,116.0,3.5,22.3,554.0,78.43,61.34
2018,8,19,8,45,785.5,119.0,3.5,23.2,600.5,86.57,67.76
2018,8,19,9,0,806.0,122.0,3.5,24.1,647.0,86.92,67.6
2018,8,19,9,15,822.0,125.0,3.55,24.85,689.5,92.62,71.94
2018,8,19,9,30,838.0,128.0,3.6,25.6,732.0,146.81,82.5
2018,8,19,9,45,850.5,129.5,3.7,26.35,768.5,201.63,116.91
2018,8,19,10,0,863.0,131.0,3.8,27.1,805.0,257.93,160.12
2018,8,19,10,15,874.0,132.0,3.85,27.7,836.0,320.94,211.83
2018,8,19,10,30,885.0,133.0,3.9,28.3,867.0,377.48,259.55
2018,8,19,10,45,894.0,132.5,3.95,28.9,890.5,432.8,306.06
2018,8,19,11,0,903.0,132.0,4.0,29.5,914.0,488.14,351.57
2018,8,19,11,15,909.0,132.0,4.0,29.95,930.5,542.2,395.04
2018,8,19,11,30,915.0,132.0,4.0,30.4,947.0,595.56,436.68
2018,8,19,11,45,920.0,130.5,4.05,30.8,955.5,646.29,475.44
2018,8,19,12,0,925.0,129.0,4.1,31.2,964.0,695.71,512.22
2018,8,19,12,15,924.5,129.5,4.1,31.45,963.0,741.48,545.66
2018,8,19,12,30,924.0,130.0,4.1,31.7,962.0,785.1,576.85
2018,8,19,12,45,921.0,130.5,4.15,31.95,953.0,824.5,603.95
2018,8,19,13,0,918.0,131.0,4.2,32.2,944.0,861.18,628.21
2018,8,19,13,15,916.0,129.0,4.2,32.3,927.5,893.57,649.7
2018,8,19,13,30,914.0,127.0,4.2,32.4,911.0,922.89,669.16
2018,8,19,13,45,907.5,125.5,4.25,32.45,886.0,945.46,684.61
2018,8,19,14,0,901.0,124.0,4.3,32.5,861.0,964.52,697.92
2018,8,19,14,15,895.5,121.5,4.35,32.25,831.0,979.94,709.86
2018,8,19,14,30,890.0,119.0,4.4,32.0,801.0,991.78,719.67
2018,8,19,14,45,881.0,115.0,4.4,31.8,763.0,995.0,723.62
2018,8,19,15,0,872.0,111.0,4.4,31.6,725.0,1006.34,733.14
2018,8,19,15,15,861.5,107.5,4.4,31.6,683.0,1001.3,731.44
2018,8,19,15,30,851.0,104.0,4.4,31.6,641.0,992.6,727.6
2018,8,19,15,45,832.5,99.5,4.5,30.6,592.0,971.21,718.89
2018,8,19,16,0,814.0,95.0,4.6,29.6,543.0,946.45,707.82
2018,8,19,16,15,791.0,92.0,4.6,28.75,493.5,915.99,691.69
2018,8,19,16,30,768.0,89.0,4.6,27.9,444.0,882.69,673.35
2018,8,19,16,45,741.0,82.5,4.6,27.0,392.0,838.77,647.06
2018,8,19,17,0,714.0,76.0,4.6,26.1,340.0,799.5,623.16
2018,8,19,17,15,671.0,70.0,4.55,24.85,287.5,738.53,582.6
2018,8,19,17,30,628.0,64.0,4.5,23.6,235.0,677.15,539.53
2018,8,19,17,45,561.0,56.5,4.4,22.3,184.5,593.39,476.38
2018,8,19,18,0,494.0,49.0,4.3,21.0,134.0,511.59,410.82
2018,8,19,18,15,378.0,38.5,4.25,20.0,90.5,390.86,308.9
2018,8,19,18,30,262.0,28.0,4.2,19.0,47.0,268.6,158.51
2018,8,19,18,45,140.5,15.5,4.15,18.0,24.5,111.76,0.0
2018,8,19,19,0,19.0,3.0,4.1,17.0,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,16.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,13.35,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,13.7,6.0,5.12,0.0
2018,8,20,5,45,132.0,20.0,3.15,14.0,31.0,15.59,0.0
2018,8,20,6,0,229.0,34.0,3.3,14.3,56.0,26.33,15.76
2018,8,20,6,15,313.0,48.0,3.3,14.8,98.0,36.85,26.44
2018,8,20,6,30,397.0,62.0,3.3,15.3,140.0,47.17,36.04
2018,8,20,6,45,456.0,73.5,3.3,15.8,188.5,57.57,45.48
2018,8,20,7,0,515.0,85.0,3.3,16.3,237.0,65.25,52.29
2018,8,20,7,15,559.5,93.5,3.3,16.95,288.0,70.15,56.42
2018,8,20,7,30,604.0,102.0,3.3,17.6,339.0,74.87,60.27
2018,8,20,7,45,637.0,109.5,3.25,18.25,390.0,78.53,63.1
2018,8,20,8,0,670.0,117.0,3.2,18.9,441.0,82.01,65.71
2018,8,20,8,15,696.0,122.0,3.2,19.6,490.0,83.5,66.58
2018,8,20,8,30,722.0,127.0,3.2,20.3,539.0,84.91,67.36
2018,8,20,8,45,741.5,132.0,3.2,21.0,585.0,86.1,67.97
2018,8,20,9,0,761.0,137.0,3.2,21.7,631.0,87.18,68.49
2018,8,20,9,15,768.0,144.5,3.25,22.3,670.0,93.2,73.18
2018,8,20,9,30,775.0,152.0,3.3,22.9,709.0,147.26,86.23
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,202.65,122.16
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,258.5,165.64
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,318.51,214.96
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,372.21,260.39
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,425.11,305.03
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,478.6,349.26
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,530.78,391.77
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,582.56,432.85
2018,8,20,11,45,847.0,164.5,4.0,27.35,922.0,631.53,470.89
2018,8,20,12,0,853.0,162.0,4.1,27.7,930.0,679.43,507.21
