Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.7,12.45,2.0,1.71,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.5,4.0,3.28,0.0
2018,11,29,7,45,0.0,7.5,6.05,12.6,7.5,6.15,0.0
2018,11,29,8,0,0.0,11.0,6.2,12.7,11.0,9.03,2.3
2018,11,29,8,15,0.0,10.5,6.3,12.75,10.5,8.62,2.04
2018,11,29,8,30,0.0,10.0,6.4,12.8,10.0,8.21,1.73
2018,11,29,8,45,2.5,20.0,6.5,12.9,21.0,16.48,9.2
2018,11,29,9,0,5.0,30.0,6.6,13.0,32.0,24.78,16.69
2018,11,29,9,15,3.5,29.5,6.5,13.05,31.0,24.37,16.31
2018,11,29,9,30,2.0,29.0,6.4,13.1,30.0,23.95,15.9
2018,11,29,9,45,64.5,65.5,6.35,13.15,92.5,52.06,41.05
2018,11,29,10,0,127.0,102.0,6.3,13.2,155.0,78.33,64.35
2018,11,29,10,15,63.5,82.0,6.2,13.15,108.5,66.38,49.83
2018,11,29,10,30,0.0,62.0,6.1,13.1,62.0,51.38,38.34
2018,11,29,10,45,0.0,45.0,5.95,13.1,45.0,37.23,26.23
2018,11,29,11,0,0.0,28.0,5.8,13.1,28.0,23.14,14.16
2018,11,29,11,15,6.0,54.5,5.8,13.15,57.5,46.63,33.96
2018,11,29,11,30,12.0,81.0,5.8,13.2,87.0,71.44,54.85
2018,11,29,11,45,66.5,146.5,5.75,13.3,180.0,144.79,115.43
2018,11,29,12,0,121.0,212.0,5.7,13.4,273.0,228.42,184.36
2018,11,29,12,15,177.5,208.0,5.65,13.55,297.0,258.47,209.27
2018,11,29,12,30,234.0,204.0,5.6,13.7,321.0,298.81,243.09
2018,11,29,12,45,165.0,202.5,5.55,13.85,284.0,269.25,219.89
2018,11,29,13,0,96.0,201.0,5.5,14.0,247.0,232.63,190.13
2018,11,29,13,15,197.5,189.0,5.4,14.05,278.5,293.82,242.09
2018,11,29,13,30,299.0,177.0,5.3,14.1,310.0,361.96,299.54
2018,11,29,13,45,340.5,160.5,5.2,14.2,304.0,382.29,317.52
2018,11,29,14,0,382.0,144.0,5.1,14.3,298.0,415.62,345.95
2018,11,29,14,15,339.0,124.5,4.75,14.15,253.0,377.97,315.86
2018,11,29,14,30,296.0,105.0,4.4,14.0,208.0,336.44,282.27
2018,11,29,14,45,284.0,101.5,4.05,13.8,191.5,316.13,266.07
2018,11,29,15,0,272.0,98.0,3.7,13.6,175.0,310.72,261.53
2018,11,29,15,15,310.5,79.0,3.7,13.6,154.5,334.23,281.12
2018,11,29,15,30,349.0,60.0,3.7,13.6,134.0,339.84,285.2
2018,11,29,15,45,369.0,50.0,2.9,12.95,112.5,347.96,289.06
2018,11,29,16,0,389.0,40.0,2.1,12.3,91.0,348.98,283.71
2018,11,29,16,15,275.0,29.5,2.1,11.9,59.0,259.98,191.33
2018,11,29,16,30,161.0,19.0,2.1,11.5,27.0,150.97,0.0
2018,11,29,16,45,80.5,9.5,2.05,11.1,13.5,58.85,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,1.3,5.8,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,1.3,5.8,2.0,0.0,0.0
2018,11,30,7,15,32.0,12.0,1.45,6.6,13.0,10.24,0.0
2018,11,30,7,30,39.0,21.0,1.6,7.4,24.0,17.01,3.19
2018,11,30,7,45,45.5,37.5,1.8,8.25,43.0,29.45,19.67
2018,11,30,8,0,52.0,54.0,2.0,9.1,62.0,41.59,31.39
2018,11,30,8,15,78.0,70.5,2.15,9.55,86.5,53.57,42.58
2018,11,30,8,30,104.0,87.0,2.3,10.0,111.0,65.31,53.4
2018,11,30,8,45,132.5,102.5,2.5,10.5,138.5,76.23,63.29
2018,11,30,9,0,161.0,118.0,2.7,11.0,166.0,86.93,72.81
2018,11,30,9,15,232.5,127.0,2.7,11.4,206.0,91.02,76.32
2018,11,30,9,30,304.0,136.0,2.7,11.8,246.0,97.39,81.78
2018,11,30,9,45,371.5,137.0,2.7,12.25,282.5,94.94,79.36
2018,11,30,10,0,439.0,138.0,2.7,12.7,319.0,95.52,79.62
2018,11,30,10,15,589.5,115.5,2.7,13.05,373.5,100.59,68.71
2018,11,30,10,30,740.0,93.0,2.7,13.4,428.0,133.57,78.34
2018,11,30,10,45,751.5,93.5,2.7,13.8,445.0,178.61,110.96
2018,11,30,11,0,763.0,94.0,2.7,14.2,462.0,227.78,152.13
2018,11,30,11,15,730.0,104.0,2.7,14.4,462.0,266.07,188.47
2018,11,30,11,30,697.0,114.0,2.7,14.6,462.0,304.32,225.04
2018,11,30,11,45,735.0,107.0,2.7,14.8,476.0,347.74,263.54
2018,11,30,12,0,773.0,100.0,2.7,15.0,490.0,394.18,304.26
2018,11,30,12,15,829.5,86.0,2.7,15.1,501.0,440.61,344.55
2018,11,30,12,30,886.0,72.0,2.7,15.2,512.0,487.48,384.87
2018,11,30,12,45,885.5,69.5,2.7,15.25,500.5,518.99,413.08
2018,11,30,13,0,885.0,67.0,2.7,15.3,489.0,547.84,438.68
2018,11,30,13,15,875.5,66.0,2.65,15.3,469.5,570.51,458.9
2018,11,30,13,30,866.0,65.0,2.6,15.3,450.0,589.94,476.18
2018,11,30,13,45,852.5,63.5,2.55,15.3,424.0,603.09,488.3
2018,11,30,14,0,839.0,62.0,2.5,15.3,398.0,617.61,501.01
2018,11,30,14,15,819.0,60.0,2.4,15.15,366.5,619.6,503.98
2018,11,30,14,30,799.0,58.0,2.3,15.0,335.0,618.03,503.93
2018,11,30,14,45,769.5,55.5,2.15,14.8,298.5,606.05,495.27
2018,11,30,15,0,740.0,53.0,2.0,14.6,262.0,590.68,483.27
2018,11,30,15,15,696.0,49.0,2.0,14.6,222.0,560.43,459.11
2018,11,30,15,30,652.0,45.0,2.0,14.6,182.0,527.28,431.41
2018,11,30,15,45,580.5,40.5,1.5,13.2,142.0,472.28,384.84
2018,11,30,16,0,509.0,36.0,1.0,11.8,102.0,424.15,339.4
2018,11,30,16,15,379.0,28.0,1.05,11.2,66.5,326.56,237.29
2018,11,30,16,30,249.0,20.0,1.1,10.6,31.0,207.24,0.0
2018,11,30,16,45,124.5,10.0,1.15,10.0,15.5,86.83,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,6,45,5.5,1.0,2.9,9.45,1.0,0.0,0.0
2018,12,1,7,0,11.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,12,1,7,15,18.5,5.0,2.85,9.75,6.0,4.27,0.0
2018,12,1,7,30,26.0,8.0,3.0,10.1,10.0,6.6,0.0
2018,12,1,7,45,81.5,17.0,3.15,10.5,28.0,13.03,5.39
2018,12,1,8,0,137.0,26.0,3.3,10.9,46.0,19.8,11.87
2018,12,1,8,15,77.0,24.0,3.2,11.1,36.0,19.26,11.64
2018,12,1,8,30,17.0,22.0,3.1,11.3,26.0,18.71,11.26
2018,12,1,8,45,16.0,34.0,3.05,11.5,38.0,28.93,20.56
2018,12,1,9,0,15.0,46.0,3.0,11.7,50.0,38.61,29.32
2018,12,1,9,15,7.5,55.5,3.25,11.95,57.5,46.01,35.94
2018,12,1,9,30,0.0,65.0,3.5,12.2,65.0,53.86,42.91
2018,12,1,9,45,31.5,104.5,3.75,12.4,117.5,81.93,67.85
2018,12,1,10,0,63.0,144.0,4.0,12.6,170.0,108.24,90.95
2018,12,1,10,15,277.5,138.0,4.15,12.7,262.0,106.44,80.26
2018,12,1,10,30,492.0,132.0,4.3,12.8,354.0,137.0,91.6
2018,12,1,10,45,511.0,123.0,4.45,12.95,361.0,163.89,110.13
2018,12,1,11,0,530.0,114.0,4.6,13.1,368.0,192.82,134.21
2018,12,1,11,15,523.5,126.5,4.7,13.2,382.0,232.52,170.13
2018,12,1,11,30,517.0,139.0,4.8,13.3,396.0,268.08,203.1
2018,12,1,11,45,682.5,111.5,4.9,13.45,453.0,331.92,255.09
2018,12,1,12,0,848.0,84.0,5.0,13.6,510.0,405.6,316.44
2018,12,1,12,15,592.5,123.0,4.95,13.65,419.5,372.1,297.09
2018,12,1,12,30,337.0,162.0,4.9,13.7,329.0,306.36,248.35
2018,12,1,12,45,243.0,181.5,4.9,13.8,300.5,294.65,240.49
2018,12,1,13,0,149.0,201.0,4.9,13.9,272.0,268.34,219.55
2018,12,1,13,15,125.0,180.0,4.8,13.85,238.0,243.25,199.67
2018,12,1,13,30,101.0,159.0,4.7,13.8,204.0,215.3,177.07
2018,12,1,13,45,153.5,148.5,4.65,13.8,212.0,242.47,201.02
2018,12,1,14,0,206.0,138.0,4.6,13.8,220.0,282.98,235.9
2018,12,1,14,15,408.5,106.5,4.5,13.65,253.0,400.82,336.28
2018,12,1,14,30,611.0,75.0,4.4,13.5,286.0,515.34,431.86
2018,12,1,14,45,642.5,68.5,4.3,13.3,269.0,538.42,451.02
2018,12,1,15,0,674.0,62.0,4.2,13.1,252.0,559.44,468.23
2018,12,1,15,15,631.5,57.5,4.2,13.1,214.0,530.35,443.96
2018,12,1,15,30,589.0,53.0,4.2,13.1,176.0,498.65,416.37
2018,12,1,15,45,513.5,46.5,3.5,12.2,136.5,440.03,365.2
2018,12,1,16,0,438.0,40.0,2.8,11.3,97.0,380.0,309.84
2018,12,1,16,15,313.5,30.5,2.65,10.7,63.5,284.68,208.47
2018,12,1,16,30,189.0,21.0,2.5,10.1,30.0,167.89,0.0
2018,12,1,16,45,94.5,10.5,2.3,9.5,15.0,68.26,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.5,4.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.5,4.1,2.0,0.0,0.0
2018,12,2,7,15,179.5,13.5,0.5,4.3,23.0,11.52,0.0
2018,12,2,7,30,334.0,24.0,0.5,4.5,44.0,20.36,1.39
2018,12,2,7,45,445.0,31.0,0.55,4.7,81.0,25.83,16.6
2018,12,2,8,0,556.0,38.0,0.6,4.9,118.0,34.22,25.28
2018,12,2,8,15,622.5,42.5,0.55,5.35,159.0,37.83,29.01
2018,12,2,8,30,689.0,47.0,0.5,5.8,200.0,41.54,32.63
2018,12,2,8,45,731.5,49.5,0.4,6.25,239.5,43.44,34.48
2018,12,2,9,0,774.0,52.0,0.3,6.7,279.0,45.43,36.31
2018,12,2,9,15,799.0,55.0,0.35,7.35,314.5,47.71,38.29
2018,12,2,9,30,824.0,58.0,0.4,8.0,350.0,49.99,40.21
2018,12,2,9,45,840.0,60.5,0.45,8.6,380.5,51.79,41.67
2018,12,2,10,0,856.0,63.0,0.5,9.2,411.0,59.77,48.7
2018,12,2,10,15,869.5,63.5,0.65,9.65,435.5,79.31,48.8
2018,12,2,10,30,883.0,64.0,0.8,10.1,460.0,129.64,71.28
2018,12,2,10,45,879.0,67.0,0.95,10.55,474.0,179.89,107.32
2018,12,2,11,0,875.0,70.0,1.1,11.0,488.0,228.66,148.7
2018,12,2,11,15,886.0,69.5,1.2,11.3,500.5,276.45,191.53
2018,12,2,11,30,897.0,69.0,1.3,11.6,513.0,323.69,234.88
2018,12,2,11,45,905.5,68.0,1.4,11.95,518.5,368.87,276.54
2018,12,2,12,0,914.0,67.0,1.5,12.3,524.0,412.81,316.63
2018,12,2,12,15,913.0,66.5,1.55,12.45,519.5,451.81,352.28
2018,12,2,12,30,912.0,66.0,1.6,12.6,515.0,488.45,385.24
2018,12,2,12,45,908.0,64.5,1.7,12.7,502.5,520.06,413.9
2018,12,2,13,0,904.0,63.0,1.8,12.8,490.0,548.78,439.73
2018,12,2,13,15,851.5,71.0,1.75,12.7,460.5,561.05,451.82
2018,12,2,13,30,799.0,79.0,1.7,12.6,431.0,565.54,457.49
2018,12,2,13,45,799.0,74.0,1.7,12.55,409.0,582.48,472.87
2018,12,2,14,0,799.0,69.0,1.7,12.5,387.0,596.49,485.61
2018,12,2,14,15,771.5,67.5,1.5,12.1,354.5,593.85,484.56
2018,12,2,14,30,744.0,66.0,1.3,11.7,322.0,587.53,480.29
2018,12,2,14,45,743.5,58.5,1.1,11.3,290.5,588.79,481.51
2018,12,2,15,0,743.0,51.0,0.9,10.9,259.0,586.96,479.44
2018,12,2,15,15,626.0,53.0,0.9,10.9,210.0,519.43,426.27
2018,12,2,15,30,509.0,55.0,0.9,10.9,161.0,445.64,366.79
2018,12,2,15,45,521.5,44.0,0.9,10.1,131.5,441.43,361.78
2018,12,2,16,0,534.0,33.0,0.9,9.3,102.0,427.19,344.49
2018,12,2,16,15,368.0,26.0,0.9,8.95,65.0,315.76,228.59
2018,12,2,16,30,202.0,19.0,0.9,8.6,28.0,175.16,0.0
2018,12,2,16,45,101.0,9.5,0.95,8.2,14.0,71.35,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,2.1,5.5,4.69,0.0
2018,12,3,7,30,0.0,11.0,1.5,2.9,11.0,9.05,0.0
2018,12,3,7,45,0.0,22.0,1.65,3.7,22.0,18.16,9.89
2018,12,3,8,0,0.0,33.0,1.8,4.5,33.0,27.28,18.97
2018,12,3,8,15,0.0,47.0,1.85,5.1,47.0,38.38,29.45
2018,12,3,8,30,0.0,61.0,1.9,5.7,61.0,49.31,39.67
2018,12,3,8,45,39.5,84.5,1.95,6.35,96.0,65.67,54.68
2018,12,3,9,0,79.0,108.0,2.0,7.0,131.0,79.93,67.58
2018,12,3,9,15,128.0,126.0,1.95,7.8,168.5,92.13,78.38
2018,12,3,9,30,177.0,144.0,1.9,8.6,206.0,104.07,88.76
2018,12,3,9,45,403.0,123.0,1.9,9.45,281.0,86.25,72.43
2018,12,3,10,0,629.0,102.0,1.9,10.3,356.0,74.58,61.69
2018,12,3,10,15,750.5,84.0,1.95,10.55,405.0,82.81,54.82
2018,12,3,10,30,872.0,66.0,2.0,10.8,454.0,127.78,70.68
2018,12,3,10,45,840.5,75.0,2.1,11.0,461.0,173.77,104.26
2018,12,3,11,0,809.0,84.0,2.2,11.2,468.0,221.48,146.07
2018,12,3,11,15,624.0,129.5,2.25,11.35,429.5,255.59,185.05
2018,12,3,11,30,439.0,175.0,2.3,11.5,391.0,271.49,207.73
2018,12,3,11,45,404.0,184.0,2.35,11.65,384.0,293.28,229.26
2018,12,3,12,0,369.0,193.0,2.4,11.8,377.0,307.1,243.67
2018,12,3,12,15,516.0,158.0,2.4,11.85,412.5,363.75,290.02
2018,12,3,12,30,663.0,123.0,2.4,11.9,448.0,428.55,343.41
2018,12,3,12,45,569.0,140.0,2.4,11.95,414.5,422.26,341.53
2018,12,3,13,0,475.0,157.0,2.4,12.0,381.0,413.36,336.73
2018,12,3,13,15,432.5,159.5,2.4,12.05,357.0,411.99,337.39
2018,12,3,13,30,390.0,162.0,2.4,12.1,333.0,406.87,334.57
2018,12,3,13,45,337.5,156.5,2.35,12.15,298.5,372.52,308.1
2018,12,3,14,0,285.0,151.0,2.3,12.2,264.0,345.78,287.11
2018,12,3,14,15,235.0,142.0,2.15,11.95,230.0,313.7,261.48
2018,12,3,14,30,185.0,133.0,2.0,11.7,196.0,266.32,222.82
2018,12,3,14,45,147.5,120.5,1.9,11.45,167.5,233.57,195.74
2018,12,3,15,0,110.0,108.0,1.8,11.2,139.0,199.58,166.96
2018,12,3,15,15,84.0,92.5,1.8,11.2,114.0,168.33,140.09
2018,12,3,15,30,58.0,77.0,1.8,11.2,89.0,124.28,101.92
2018,12,3,15,45,29.0,58.5,1.7,10.1,64.5,84.95,67.51
2018,12,3,16,0,0.0,40.0,1.6,9.0,40.0,38.26,26.53
2018,12,3,16,15,5.5,25.5,1.6,8.6,25.5,27.0,14.74
2018,12,3,16,30,11.0,11.0,1.6,8.2,11.0,16.33,0.0
2018,12,3,16,45,5.5,5.5,1.6,7.8,5.5,8.13,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.5,2.95,5.65,5.5,4.69,0.0
2018,12,4,7,30,4.0,11.0,3.1,5.9,11.0,9.29,0.0
2018,12,4,7,45,2.0,20.0,3.2,6.1,20.0,16.5,8.2
2018,12,4,8,0,0.0,29.0,3.3,6.3,29.0,23.95,15.77
2018,12,4,8,15,0.0,39.5,3.35,6.85,39.5,32.67,24.01
2018,12,4,8,30,0.0,50.0,3.4,7.4,50.0,41.19,31.97
2018,12,4,8,45,0.0,51.0,3.4,7.9,51.0,42.21,33.0
2018,12,4,9,0,0.0,52.0,3.4,8.4,52.0,43.03,33.75
2018,12,4,9,15,0.0,62.0,3.45,9.15,62.0,51.37,41.23
2018,12,4,9,30,0.0,72.0,3.5,9.9,72.0,59.46,48.38
2018,12,4,9,45,1.0,93.5,3.6,10.6,94.0,75.82,62.88
2018,12,4,10,0,2.0,115.0,3.7,11.3,116.0,91.7,76.76
2018,12,4,10,15,2.5,130.5,3.65,11.75,131.5,103.3,82.88
2018,12,4,10,30,3.0,146.0,3.6,12.2,147.0,115.73,93.02
2018,12,4,10,45,4.5,153.5,3.5,12.65,155.5,122.85,98.62
2018,12,4,11,0,6.0,161.0,3.4,13.1,164.0,130.18,104.41
2018,12,4,11,15,7.5,165.5,3.25,13.3,169.0,135.47,108.61
2018,12,4,11,30,9.0,170.0,3.1,13.5,174.0,140.92,112.99
2018,12,4,11,45,8.0,166.0,2.95,13.7,169.5,138.94,111.29
2018,12,4,12,0,7.0,162.0,2.8,13.9,165.0,136.65,109.36
2018,12,4,12,15,3.5,147.5,2.6,13.95,149.0,124.27,99.15
2018,12,4,12,30,0.0,133.0,2.4,14.0,133.0,111.19,88.3
2018,12,4,12,45,0.0,128.5,2.15,14.1,128.5,107.83,85.53
2018,12,4,13,0,0.0,124.0,1.9,14.2,124.0,104.43,82.71
2018,12,4,13,15,0.0,117.5,1.7,14.05,117.5,99.21,78.47
2018,12,4,13,30,0.0,111.0,1.5,13.9,111.0,93.93,74.17
2018,12,4,13,45,0.0,100.5,1.35,13.75,100.5,84.94,66.76
2018,12,4,14,0,0.0,90.0,1.2,13.6,90.0,75.84,59.21
2018,12,4,14,15,0.0,86.5,1.3,13.1,86.5,73.16,57.15
2018,12,4,14,30,0.0,83.0,1.4,12.6,83.0,70.62,55.17
2018,12,4,14,45,0.0,83.5,1.5,12.1,83.5,72.34,56.79
2018,12,4,15,0,0.0,84.0,1.6,11.6,84.0,75.0,59.15
2018,12,4,15,15,0.0,69.0,1.6,11.6,69.0,61.14,47.14
2018,12,4,15,30,0.0,54.0,1.6,11.6,54.0,46.97,34.77
2018,12,4,15,45,0.0,42.0,1.5,10.6,42.0,35.93,25.1
2018,12,4,16,0,0.0,30.0,1.4,9.6,30.0,24.8,15.21
2018,12,4,16,15,0.0,20.0,1.45,9.2,20.0,16.51,6.68
2018,12,4,16,30,0.0,10.0,1.5,8.8,10.0,8.23,0.0
2018,12,4,16,45,0.0,5.0,1.5,8.45,5.0,4.27,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,15,2.0,3.5,2.75,7.4,3.5,2.99,0.0
2018,12,5,7,30,4.0,7.0,2.8,7.5,7.0,5.9,0.0
2018,12,5,7,45,166.0,21.5,2.85,7.6,44.0,16.7,8.14
2018,12,5,8,0,328.0,36.0,2.9,7.7,81.0,28.95,20.07
2018,12,5,8,15,288.5,37.5,2.9,7.9,86.5,29.1,20.67
2018,12,5,8,30,249.0,39.0,2.9,8.1,92.0,29.55,21.3
2018,12,5,8,45,124.5,42.5,2.9,8.3,69.0,33.26,24.79
2018,12,5,9,0,0.0,46.0,2.9,8.5,46.0,38.03,29.18
2018,12,5,9,15,0.5,61.0,2.85,8.85,61.0,50.54,40.53
2018,12,5,9,30,1.0,76.0,2.8,9.2,76.0,62.45,51.23
2018,12,5,9,45,4.5,97.0,2.75,9.6,98.5,78.36,65.4
2018,12,5,10,0,8.0,118.0,2.7,10.0,121.0,93.82,79.01
2018,12,5,10,15,118.0,148.0,2.7,10.4,199.5,109.87,87.6
2018,12,5,10,30,228.0,178.0,2.7,10.8,278.0,144.19,109.23
2018,12,5,10,45,158.0,183.0,2.7,11.25,253.5,158.19,121.82
2018,12,5,11,0,88.0,188.0,2.7,11.7,229.0,162.41,128.17
2018,12,5,11,15,48.0,165.5,2.65,12.05,188.0,144.02,114.6
2018,12,5,11,30,8.0,143.0,2.6,12.4,147.0,119.35,95.42
2018,12,5,11,45,48.5,145.5,2.55,12.8,169.5,136.74,108.91
2018,12,5,12,0,89.0,148.0,2.5,13.2,192.0,160.74,128.33
2018,12,5,12,15,228.0,167.5,2.4,13.35,279.0,245.3,196.74
2018,12,5,12,30,367.0,187.0,2.3,13.5,366.0,338.51,271.83
2018,12,5,12,45,440.5,166.5,2.2,13.7,376.0,381.52,307.14
2018,12,5,13,0,514.0,146.0,2.1,13.9,386.0,420.36,339.42
2018,12,5,13,15,416.0,159.0,2.05,13.9,348.5,400.04,324.7
2018,12,5,13,30,318.0,172.0,2.0,13.9,311.0,362.71,296.02
2018,12,5,13,45,314.0,162.0,1.95,13.85,292.5,362.64,297.39
2018,12,5,14,0,310.0,152.0,1.9,13.8,274.0,361.0,297.17
2018,12,5,14,15,274.0,142.5,1.8,13.6,244.0,338.04,279.36
2018,12,5,14,30,238.0,133.0,1.7,13.4,214.0,312.85,259.42
2018,12,5,14,45,172.5,115.5,1.6,13.15,171.0,243.22,202.48
2018,12,5,15,0,107.0,98.0,1.5,12.9,128.0,183.82,152.59
2018,12,5,15,15,80.5,82.5,1.5,12.9,103.0,151.57,125.09
2018,12,5,15,30,54.0,67.0,1.5,12.9,78.0,106.62,86.35
2018,12,5,15,45,42.0,53.0,1.3,11.9,60.5,84.89,67.32
2018,12,5,16,0,30.0,39.0,1.1,10.9,43.0,62.54,47.24
2018,12,5,16,15,20.0,25.5,1.15,10.4,27.5,41.14,25.25
2018,12,5,16,30,10.0,12.0,1.2,9.9,12.0,16.63,0.0
2018,12,5,16,45,5.0,6.0,1.2,9.45,6.0,8.24,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,6,7,15,120.5,10.0,1.85,5.3,16.0,8.54,0.0
2018,12,6,7,30,241.0,20.0,2.2,5.8,32.0,16.8,0.0
2018,12,6,7,45,364.0,28.0,2.55,6.3,66.5,23.2,13.35
2018,12,6,8,0,487.0,36.0,2.9,6.8,101.0,29.64,20.71
2018,12,6,8,15,556.5,41.5,2.9,7.25,140.0,33.79,24.94
2018,12,6,8,30,626.0,47.0,2.9,7.7,179.0,41.34,32.04
2018,12,6,8,45,671.5,50.5,2.9,8.15,217.5,44.02,34.6
2018,12,6,9,0,717.0,54.0,2.9,8.6,256.0,46.75,37.11
2018,12,6,9,15,748.5,56.0,2.85,9.2,291.5,48.18,38.34
2018,12,6,9,30,780.0,58.0,2.8,9.8,327.0,49.67,39.57
2018,12,6,9,45,802.0,60.0,2.75,10.45,358.0,51.11,40.71
2018,12,6,10,0,824.0,62.0,2.7,11.1,389.0,52.57,41.85
2018,12,6,10,15,837.5,63.0,2.65,11.6,413.0,68.79,46.24
2018,12,6,10,30,851.0,64.0,2.6,12.1,437.0,117.6,64.46
2018,12,6,10,45,859.5,65.5,2.5,12.55,455.0,166.61,97.33
2018,12,6,11,0,868.0,67.0,2.4,13.0,473.0,215.4,137.27
2018,12,6,11,15,873.0,67.5,2.35,13.3,484.0,262.12,179.09
2018,12,6,11,30,878.0,68.0,2.3,13.6,495.0,307.81,221.24
2018,12,6,11,45,880.0,68.5,2.25,13.9,499.0,351.34,261.7
2018,12,6,12,0,882.0,69.0,2.2,14.2,503.0,393.21,300.19
2018,12,6,12,15,881.0,68.5,2.25,14.35,499.0,431.08,335.12
2018,12,6,12,30,880.0,68.0,2.3,14.5,495.0,466.67,367.48
2018,12,6,12,45,875.5,67.5,2.3,14.65,484.0,498.18,395.78
2018,12,6,13,0,871.0,67.0,2.3,14.8,473.0,526.95,421.27
2018,12,6,13,15,862.0,66.0,2.3,14.8,454.5,549.89,441.96
2018,12,6,13,30,853.0,65.0,2.3,14.8,436.0,569.68,459.78
2018,12,6,13,45,839.5,63.5,2.3,14.85,411.0,587.14,475.25
2018,12,6,14,0,826.0,62.0,2.3,14.9,386.0,597.66,485.15
2018,12,6,14,15,806.5,59.5,2.2,14.75,355.0,599.78,488.26
2018,12,6,14,30,787.0,57.0,2.1,14.6,324.0,598.39,488.31
2018,12,6,14,45,758.0,54.5,2.0,14.4,289.0,587.37,480.54
2018,12,6,15,0,729.0,52.0,1.9,14.2,254.0,573.01,469.52
2018,12,6,15,15,685.0,48.0,1.9,14.2,215.0,543.64,446.02
2018,12,6,15,30,641.0,44.0,1.9,14.2,176.0,511.39,418.86
2018,12,6,15,45,573.0,39.0,1.45,12.7,137.0,459.42,374.6
2018,12,6,16,0,505.0,34.0,1.0,11.2,98.0,405.22,324.75
2018,12,6,16,15,367.5,26.0,1.05,10.75,63.0,312.23,222.12
2018,12,6,16,30,230.0,18.0,1.1,10.3,28.0,161.43,0.0
2018,12,6,16,45,115.0,9.0,1.15,9.85,14.0,79.19,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,15,53.5,9.0,0.85,5.05,11.5,7.68,0.0
2018,12,7,7,30,107.0,18.0,0.8,5.4,23.0,14.01,0.0
2018,12,7,7,45,166.0,31.5,0.75,5.8,48.5,24.3,14.05
2018,12,7,8,0,225.0,45.0,0.7,6.2,74.0,34.37,24.99
2018,12,7,8,15,267.5,57.0,0.7,6.55,104.0,43.07,33.43
2018,12,7,8,30,310.0,69.0,0.7,6.9,134.0,51.59,41.49
2018,12,7,8,45,322.5,82.0,0.75,7.25,161.5,60.42,49.69
2018,12,7,9,0,335.0,95.0,0.8,7.6,189.0,69.02,57.52
2018,12,7,9,15,335.5,109.5,0.8,7.9,214.0,78.32,65.87
2018,12,7,9,30,336.0,124.0,0.8,8.2,239.0,90.19,76.41
2018,12,7,9,45,384.5,128.0,0.75,8.55,271.0,89.7,75.75
2018,12,7,10,0,433.0,132.0,0.7,8.9,303.0,92.1,77.69
2018,12,7,10,15,420.5,143.5,0.7,9.4,318.0,103.0,87.09
2018,12,7,10,30,408.0,155.0,0.7,9.9,333.0,137.86,97.96
2018,12,7,10,45,534.5,134.0,0.75,10.45,377.0,165.73,111.29
2018,12,7,11,0,661.0,113.0,0.8,11.0,421.0,205.92,138.49
2018,12,7,11,15,757.0,94.5,0.8,11.7,455.0,249.82,172.92
2018,12,7,11,30,853.0,76.0,0.8,12.4,489.0,303.16,216.78
2018,12,7,11,45,874.0,72.0,0.75,13.15,498.0,350.3,258.19
2018,12,7,12,0,895.0,68.0,0.7,13.9,507.0,394.75,296.8
2018,12,7,12,15,895.0,67.5,0.75,14.35,503.5,433.56,331.35
2018,12,7,12,30,895.0,67.0,0.8,14.8,500.0,470.15,363.33
2018,12,7,12,45,891.0,66.0,0.85,15.25,488.5,501.96,390.92
2018,12,7,13,0,887.0,65.0,0.9,15.7,477.0,530.98,415.71
2018,12,7,13,15,878.0,64.5,0.95,15.75,459.0,554.97,436.81
2018,12,7,13,30,869.0,64.0,1.0,15.8,441.0,575.8,455.13
2018,12,7,13,45,855.5,62.5,1.05,15.8,416.0,589.62,468.01
2018,12,7,14,0,842.0,61.0,1.1,15.8,391.0,604.59,481.35
2018,12,7,14,15,821.0,59.5,1.05,15.6,360.0,607.34,484.87
2018,12,7,14,30,800.0,58.0,1.0,15.4,329.0,606.51,485.44
2018,12,7,14,45,770.0,55.5,0.95,15.2,293.0,595.11,477.66
2018,12,7,15,0,740.0,53.0,0.9,15.0,257.0,580.27,466.68
2018,12,7,15,15,696.0,48.5,0.9,15.0,217.5,550.47,443.58
2018,12,7,15,30,652.0,44.0,0.9,15.0,178.0,517.75,416.86
2018,12,7,15,45,467.5,43.5,0.9,13.6,128.5,400.47,324.11
2018,12,7,16,0,283.0,43.0,0.9,12.2,79.0,276.16,221.35
2018,12,7,16,15,230.5,30.0,0.9,11.75,52.0,226.79,160.55
2018,12,7,16,30,178.0,17.0,0.9,11.3,25.0,127.38,0.0
2018,12,7,16,45,89.0,8.5,0.95,10.9,12.5,62.51,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.0,4.55,15.5,8.54,0.0
2018,12,8,7,30,247.0,20.0,1.0,5.1,31.0,16.97,0.0
2018,12,8,7,45,374.0,28.0,0.95,5.6,65.5,23.35,12.96
2018,12,8,8,0,501.0,36.0,0.9,6.1,100.0,29.81,20.87
2018,12,8,8,15,572.0,41.0,1.05,6.55,139.5,36.53,27.48
2018,12,8,8,30,643.0,46.0,1.2,7.0,179.0,40.66,31.51
2018,12,8,8,45,687.5,50.0,1.35,7.5,218.0,43.79,34.5
2018,12,8,9,0,732.0,54.0,1.5,8.0,257.0,46.96,37.41
2018,12,8,9,15,764.0,56.5,1.65,8.7,293.0,48.8,39.0
2018,12,8,9,30,796.0,59.0,1.8,9.4,329.0,50.69,40.58
2018,12,8,9,45,818.5,60.5,1.95,10.15,360.5,51.73,41.34
2018,12,8,10,0,841.0,62.0,2.1,10.9,392.0,52.82,42.13
2018,12,8,10,15,848.5,65.0,2.15,11.4,415.5,59.83,48.26
2018,12,8,10,30,856.0,68.0,2.2,11.9,439.0,110.92,60.03
2018,12,8,10,45,870.5,67.5,2.3,12.4,458.5,165.01,95.89
2018,12,8,11,0,885.0,67.0,2.4,12.9,478.0,213.82,135.06
2018,12,8,11,15,890.0,68.0,2.4,13.15,489.5,261.79,177.81
2018,12,8,11,30,895.0,69.0,2.4,13.4,501.0,308.76,221.1
2018,12,8,11,45,897.0,69.0,2.4,13.7,504.5,352.68,262.09
2018,12,8,12,0,899.0,69.0,2.4,14.0,508.0,394.89,301.15
2018,12,8,12,15,894.0,69.5,2.35,14.05,503.5,432.89,336.38
2018,12,8,12,30,889.0,70.0,2.3,14.1,499.0,468.34,368.71
2018,12,8,12,45,879.5,71.0,2.3,14.2,487.0,499.49,396.94
2018,12,8,13,0,870.0,72.0,2.3,14.3,475.0,529.83,423.75
2018,12,8,13,15,805.5,81.5,2.25,14.25,443.5,534.83,430.44
2018,12,8,13,30,741.0,91.0,2.2,14.2,412.0,535.2,432.95
2018,12,8,13,45,767.5,81.5,2.15,14.15,397.0,560.72,455.01
2018,12,8,14,0,794.0,72.0,2.1,14.1,382.0,586.04,476.41
2018,12,8,14,15,786.0,67.5,1.9,13.85,354.0,593.0,482.78
2018,12,8,14,30,778.0,63.0,1.7,13.6,326.0,596.75,486.33
2018,12,8,14,45,747.5,60.0,1.5,13.35,290.5,584.31,476.82
2018,12,8,15,0,717.0,57.0,1.3,13.1,255.0,568.43,463.99
2018,12,8,15,15,670.5,52.5,1.3,13.1,215.5,536.92,439.08
2018,12,8,15,30,624.0,48.0,1.3,13.1,176.0,502.38,410.41
2018,12,8,15,45,550.5,42.5,1.15,11.75,136.5,453.73,369.56
2018,12,8,16,0,477.0,37.0,1.0,10.4,97.0,397.63,319.23
2018,12,8,16,15,339.5,28.0,1.05,9.95,62.5,294.99,210.27
2018,12,8,16,30,202.0,19.0,1.1,9.5,28.0,172.75,0.0
2018,12,8,16,45,101.0,9.5,1.15,9.0,14.0,70.74,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
