Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,7,15,4.5,3.0,0.75,4.95,3.0,2.56,0.0
2018,12,9,7,30,9.0,6.0,0.7,5.1,6.0,5.12,0.0
2018,12,9,7,45,71.0,23.5,0.7,5.25,32.0,18.64,8.96
2018,12,9,8,0,133.0,41.0,0.7,5.4,58.0,31.82,22.68
2018,12,9,8,15,184.5,56.5,0.9,5.7,89.0,43.28,33.66
2018,12,9,8,30,236.0,72.0,1.1,6.0,120.0,54.53,44.25
2018,12,9,8,45,197.5,84.0,1.3,6.35,130.0,62.63,51.83
2018,12,9,9,0,159.0,96.0,1.5,6.7,140.0,70.41,58.98
2018,12,9,9,15,87.5,94.5,1.5,7.0,119.0,71.88,60.27
2018,12,9,9,30,16.0,93.0,1.5,7.3,98.0,74.89,62.9
2018,12,9,9,45,9.0,85.0,1.55,7.65,88.0,69.48,57.86
2018,12,9,10,0,2.0,77.0,1.6,8.0,78.0,63.69,52.48
2018,12,9,10,15,21.0,94.5,1.65,8.2,103.5,75.38,62.91
2018,12,9,10,30,40.0,112.0,1.7,8.4,129.0,91.33,72.26
2018,12,9,10,45,20.0,86.5,1.7,8.55,95.0,73.13,56.95
2018,12,9,11,0,0.0,61.0,1.7,8.7,61.0,50.55,38.32
2018,12,9,11,15,4.5,84.5,1.85,8.7,86.5,71.13,55.86
2018,12,9,11,30,9.0,108.0,2.0,8.7,112.0,91.56,73.18
2018,12,9,11,45,4.5,73.0,2.1,8.7,75.0,61.98,47.97
2018,12,9,12,0,0.0,38.0,2.2,8.7,38.0,31.43,21.7
2018,12,9,12,15,0.0,44.0,2.2,8.7,44.0,36.41,26.04
2018,12,9,12,30,0.0,50.0,2.2,8.7,50.0,41.4,30.37
2018,12,9,12,45,0.0,61.5,2.25,8.65,61.5,50.97,38.67
2018,12,9,13,0,0.0,73.0,2.3,8.6,73.0,60.56,47.0
2018,12,9,13,15,9.5,68.0,2.2,8.55,72.0,61.5,47.98
2018,12,9,13,30,19.0,63.0,2.1,8.5,71.0,65.28,51.51
2018,12,9,13,45,13.5,59.0,2.05,8.4,64.5,59.08,46.18
2018,12,9,14,0,8.0,55.0,2.0,8.3,58.0,50.42,38.66
2018,12,9,14,15,74.0,53.5,1.9,8.15,78.5,99.8,83.15
2018,12,9,14,30,140.0,52.0,1.8,8.0,99.0,151.03,128.83
2018,12,9,14,45,71.0,53.5,1.65,7.9,77.5,101.86,85.07
2018,12,9,15,0,2.0,55.0,1.5,7.8,56.0,46.86,35.56
2018,12,9,15,15,4.5,57.5,1.5,7.8,58.5,51.76,39.85
2018,12,9,15,30,7.0,60.0,1.5,7.8,61.0,58.8,45.76
2018,12,9,15,45,4.0,42.0,1.15,7.2,42.5,38.68,27.94
2018,12,9,16,0,1.0,24.0,0.8,6.6,24.0,20.45,11.78
2018,12,9,16,15,0.5,15.0,0.8,6.4,15.0,12.68,3.89
2018,12,9,16,30,0.0,6.0,0.8,6.2,6.0,4.92,0.0
2018,12,9,16,45,0.0,3.0,0.75,5.95,3.0,2.56,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.25,5.0,1.0,0.85,0.0
2018,12,10,7,30,0.0,2.0,1.4,5.3,2.0,1.71,0.0
2018,12,10,7,45,0.5,11.0,1.6,5.65,11.0,9.04,1.25
2018,12,10,8,0,1.0,20.0,1.8,6.0,20.0,16.48,8.95
2018,12,10,8,15,3.0,28.5,1.95,6.4,29.0,23.53,15.67
2018,12,10,8,30,5.0,37.0,2.1,6.8,38.0,30.59,22.33
2018,12,10,8,45,3.5,37.0,2.25,7.2,38.0,30.57,22.43
2018,12,10,9,0,2.0,37.0,2.4,7.6,38.0,30.56,22.45
2018,12,10,9,15,2.0,68.0,2.6,8.2,69.0,55.93,45.56
2018,12,10,9,30,2.0,99.0,2.8,8.8,100.0,78.94,66.24
2018,12,10,9,45,1.0,95.5,2.95,9.4,96.0,77.03,64.28
2018,12,10,10,0,0.0,92.0,3.1,10.0,92.0,74.88,62.12
2018,12,10,10,15,0.0,104.5,3.15,10.55,104.5,84.36,70.38
2018,12,10,10,30,0.0,117.0,3.2,11.1,117.0,94.23,75.37
2018,12,10,10,45,16.5,144.5,3.25,11.6,152.0,117.19,93.82
2018,12,10,11,0,33.0,172.0,3.3,12.1,187.0,140.13,112.02
2018,12,10,11,15,64.5,189.5,3.25,12.45,220.0,164.03,130.55
2018,12,10,11,30,96.0,207.0,3.2,12.8,253.0,191.66,152.5
2018,12,10,11,45,185.0,204.0,3.15,13.15,293.5,227.15,179.75
2018,12,10,12,0,274.0,201.0,3.1,13.5,334.0,272.41,215.93
2018,12,10,12,15,418.0,171.0,3.1,13.65,372.5,325.99,259.04
2018,12,10,12,30,562.0,141.0,3.1,13.8,411.0,384.02,306.68
2018,12,10,12,45,728.0,101.0,3.05,14.0,442.5,455.03,364.86
2018,12,10,13,0,894.0,61.0,3.0,14.2,474.0,524.37,421.83
2018,12,10,13,15,886.5,60.0,3.0,14.25,456.0,548.94,443.89
2018,12,10,13,30,879.0,59.0,3.0,14.3,438.0,570.39,463.26
2018,12,10,13,45,867.5,57.5,2.95,14.35,414.0,585.74,477.35
2018,12,10,14,0,856.0,56.0,2.9,14.4,390.0,597.75,488.48
2018,12,10,14,15,837.0,54.5,2.7,14.25,359.5,601.77,492.86
2018,12,10,14,30,818.0,53.0,2.5,14.1,329.0,602.39,494.17
2018,12,10,14,45,790.0,50.5,2.35,13.95,293.5,598.09,491.16
2018,12,10,15,0,762.0,48.0,2.2,13.8,258.0,585.13,480.89
2018,12,10,15,15,719.0,45.0,2.2,13.8,219.0,558.41,459.31
2018,12,10,15,30,676.0,42.0,2.2,13.8,180.0,528.72,433.96
2018,12,10,15,45,608.0,37.0,1.6,12.2,140.0,477.46,389.81
2018,12,10,16,0,540.0,32.0,1.0,10.6,100.0,424.21,339.91
2018,12,10,16,15,397.0,25.0,1.1,10.15,64.5,318.65,227.79
2018,12,10,16,30,254.0,18.0,1.2,9.7,29.0,205.09,0.0
2018,12,10,16,45,127.0,9.0,1.25,9.25,14.5,86.27,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,11,7,15,126.0,8.5,1.45,1.25,13.5,7.26,0.0
2018,12,11,7,30,252.0,17.0,1.7,2.1,27.0,14.51,0.0
2018,12,11,7,45,396.5,24.0,1.9,2.9,62.0,21.81,10.69
2018,12,11,8,0,541.0,31.0,2.1,3.7,97.0,28.06,19.32
2018,12,11,8,15,611.0,36.0,2.15,4.4,137.0,32.29,23.75
2018,12,11,8,30,681.0,41.0,2.2,5.1,177.0,36.57,27.95
2018,12,11,8,45,724.5,44.0,2.25,5.75,216.0,39.01,30.31
2018,12,11,9,0,768.0,47.0,2.3,6.4,255.0,41.5,32.62
2018,12,11,9,15,793.5,50.0,2.2,7.1,290.5,43.88,34.73
2018,12,11,9,30,819.0,53.0,2.1,7.8,326.0,51.24,41.34
2018,12,11,9,45,835.5,55.5,2.0,8.5,356.5,53.62,43.34
2018,12,11,10,0,852.0,58.0,1.9,9.2,387.0,55.92,45.25
2018,12,11,10,15,864.5,59.5,1.8,9.75,412.0,57.4,46.41
2018,12,11,10,30,877.0,61.0,1.7,10.3,437.0,106.12,57.88
2018,12,11,10,45,874.5,64.5,1.6,10.9,452.5,156.6,89.72
2018,12,11,11,0,872.0,68.0,1.5,11.5,468.0,205.84,129.16
2018,12,11,11,15,871.0,69.5,1.55,12.0,477.5,252.34,170.36
2018,12,11,11,30,870.0,71.0,1.6,12.5,487.0,297.33,211.79
2018,12,11,11,45,857.0,75.0,1.65,13.05,487.5,337.39,249.66
2018,12,11,12,0,844.0,79.0,1.7,13.6,488.0,377.37,286.76
2018,12,11,12,15,871.0,72.0,1.7,13.85,491.5,419.95,324.62
2018,12,11,12,30,898.0,65.0,1.7,14.1,495.0,461.22,360.81
2018,12,11,12,45,894.0,64.0,1.75,14.3,484.0,493.32,389.67
2018,12,11,13,0,890.0,63.0,1.8,14.5,473.0,522.64,415.74
2018,12,11,13,15,880.5,62.0,1.8,14.55,454.5,546.17,436.81
2018,12,11,13,30,871.0,61.0,1.8,14.6,436.0,566.47,454.94
2018,12,11,13,45,857.0,59.5,1.8,14.65,411.0,580.33,467.76
2018,12,11,14,0,843.0,58.0,1.8,14.7,386.0,590.76,477.65
2018,12,11,14,15,822.0,56.0,1.6,14.55,355.0,592.86,480.04
2018,12,11,14,30,801.0,54.0,1.4,14.4,324.0,596.72,483.11
2018,12,11,14,45,771.0,51.5,1.2,14.2,288.5,585.8,474.52
2018,12,11,15,0,741.0,49.0,1.0,14.0,253.0,571.49,462.68
2018,12,11,15,15,697.5,45.5,1.0,14.0,214.5,543.84,440.98
2018,12,11,15,30,654.0,42.0,1.0,14.0,176.0,513.31,415.69
2018,12,11,15,45,572.5,38.0,0.7,13.3,136.0,454.42,365.6
2018,12,11,16,0,491.0,34.0,0.4,12.6,96.0,401.71,316.64
2018,12,11,16,15,313.5,25.5,0.5,12.05,59.5,275.02,194.12
2018,12,11,16,30,136.0,17.0,0.6,11.5,23.0,128.45,0.0
2018,12,11,16,45,68.0,8.5,0.7,11.0,11.5,49.3,0.0
2018,12,11,17,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,12,7,15,77.0,8.0,2.9,5.7,11.0,6.83,0.0
2018,12,12,7,30,154.0,16.0,3.1,5.8,22.0,13.66,0.0
2018,12,12,7,45,281.0,25.5,3.35,5.95,53.0,21.13,9.5
2018,12,12,8,0,408.0,35.0,3.6,6.1,84.0,28.83,19.69
2018,12,12,8,15,427.5,45.5,3.55,6.6,114.0,36.9,27.62
2018,12,12,8,30,447.0,56.0,3.5,7.1,144.0,44.71,35.05
2018,12,12,8,45,578.5,55.0,3.5,7.55,194.5,43.65,34.28
2018,12,12,9,0,710.0,54.0,3.5,8.0,245.0,46.93,37.33
2018,12,12,9,15,699.0,62.5,3.55,8.65,272.0,53.35,43.11
2018,12,12,9,30,688.0,71.0,3.6,9.3,299.0,54.63,44.15
2018,12,12,9,45,702.5,76.0,3.65,9.95,328.0,57.78,46.84
2018,12,12,10,0,717.0,81.0,3.7,10.6,357.0,60.9,49.46
2018,12,12,10,15,804.0,70.5,3.7,11.15,398.5,58.66,47.27
2018,12,12,10,30,891.0,60.0,3.7,11.7,440.0,104.11,56.27
2018,12,12,10,45,902.5,60.0,3.7,12.2,459.0,154.15,86.51
2018,12,12,11,0,914.0,60.0,3.7,12.7,478.0,204.15,125.92
2018,12,12,11,15,920.5,59.5,3.8,13.05,489.5,252.42,168.73
2018,12,12,11,30,927.0,59.0,3.9,13.4,501.0,299.71,212.61
2018,12,12,11,45,930.0,59.0,4.0,13.8,505.5,345.2,255.47
2018,12,12,12,0,933.0,59.0,4.1,14.2,510.0,389.03,296.59
2018,12,12,12,15,930.5,59.5,4.15,14.35,507.0,429.35,334.51
2018,12,12,12,30,928.0,60.0,4.2,14.5,504.0,467.25,369.67
2018,12,12,12,45,920.5,61.0,4.3,14.7,493.0,500.79,400.66
2018,12,12,13,0,913.0,62.0,4.4,14.9,482.0,531.36,428.58
2018,12,12,13,15,867.0,68.5,4.35,14.9,455.0,544.34,441.97
2018,12,12,13,30,821.0,75.0,4.3,14.9,428.0,555.66,453.36
2018,12,12,13,45,791.5,73.0,4.25,14.9,397.5,559.69,458.77
2018,12,12,14,0,762.0,71.0,4.2,14.9,367.0,559.64,460.6
2018,12,12,14,15,714.0,70.5,3.9,14.6,331.0,545.83,451.08
2018,12,12,14,30,666.0,70.0,3.6,14.3,295.0,531.07,440.29
2018,12,12,14,45,696.0,61.0,3.3,14.05,273.5,547.3,454.17
2018,12,12,15,0,726.0,52.0,3.0,13.8,252.0,564.37,467.64
2018,12,12,15,15,629.0,52.5,3.0,13.8,207.0,510.57,423.68
2018,12,12,15,30,532.0,53.0,3.0,13.8,162.0,450.5,373.5
2018,12,12,15,45,412.5,47.0,2.3,11.9,120.0,365.34,302.34
2018,12,12,16,0,293.0,41.0,1.6,10.0,78.0,277.58,226.07
2018,12,12,16,15,253.5,29.0,1.6,9.4,52.5,239.66,173.6
2018,12,12,16,30,214.0,17.0,1.6,8.8,27.0,179.21,0.0
2018,12,12,16,45,107.0,8.5,1.55,8.15,13.5,73.37,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,13,7,15,111.5,8.0,1.25,4.25,12.0,0.0,0.0
2018,12,13,7,30,223.0,16.0,1.3,4.8,24.0,13.66,0.0
2018,12,13,7,45,365.5,24.0,1.35,5.3,57.5,20.02,8.26
2018,12,13,8,0,508.0,32.0,1.4,5.8,91.0,28.99,19.84
2018,12,13,8,15,581.5,37.0,1.65,6.45,130.5,33.13,24.26
2018,12,13,8,30,655.0,42.0,1.9,7.1,170.0,37.37,28.41
2018,12,13,8,45,616.5,53.5,2.2,7.7,194.5,42.76,33.46
2018,12,13,9,0,578.0,65.0,2.5,8.3,219.0,50.78,40.79
2018,12,13,9,15,530.0,81.0,2.6,8.95,237.5,61.99,50.9
2018,12,13,9,30,482.0,97.0,2.7,9.6,256.0,70.73,58.64
2018,12,13,9,45,464.5,110.0,2.8,10.25,275.0,78.79,65.67
2018,12,13,10,0,447.0,123.0,2.9,10.9,294.0,86.65,72.44
2018,12,13,10,15,605.0,103.0,2.95,11.3,350.5,74.99,61.83
2018,12,13,10,30,763.0,83.0,3.0,11.7,407.0,106.68,63.05
2018,12,13,10,45,830.5,72.5,3.05,12.1,439.5,148.9,85.4
2018,12,13,11,0,898.0,62.0,3.1,12.5,472.0,201.08,124.01
2018,12,13,11,15,903.5,62.5,3.15,12.8,483.5,249.28,166.56
2018,12,13,11,30,909.0,63.0,3.2,13.1,495.0,296.49,210.2
2018,12,13,11,45,911.5,63.0,3.25,13.35,499.5,341.16,252.3
2018,12,13,12,0,914.0,63.0,3.3,13.6,504.0,384.17,292.68
2018,12,13,12,15,911.5,63.5,3.35,13.75,501.0,423.87,329.92
2018,12,13,12,30,909.0,64.0,3.4,13.9,498.0,461.21,364.44
2018,12,13,12,45,902.0,64.5,3.4,14.1,487.0,493.95,394.41
2018,12,13,13,0,895.0,65.0,3.4,14.3,476.0,523.79,421.33
2018,12,13,13,15,885.5,64.0,3.35,14.3,458.0,547.71,443.23
2018,12,13,13,30,876.0,63.0,3.3,14.3,440.0,568.4,462.09
2018,12,13,13,45,862.0,62.0,3.25,14.3,415.5,583.23,475.95
2018,12,13,14,0,848.0,61.0,3.2,14.3,391.0,599.05,490.07
2018,12,13,14,15,827.0,59.0,3.0,14.1,360.0,601.98,493.79
2018,12,13,14,30,806.0,57.0,2.8,13.9,329.0,601.3,494.3
2018,12,13,14,45,775.0,55.0,2.55,13.65,293.5,590.67,486.39
2018,12,13,15,0,744.0,53.0,2.3,13.4,258.0,576.55,475.02
2018,12,13,15,15,699.0,49.5,2.3,13.4,219.0,548.1,452.06
2018,12,13,15,30,654.0,46.0,2.3,13.4,180.0,516.53,425.22
2018,12,13,15,45,580.0,40.5,1.75,11.55,140.0,460.88,378.25
2018,12,13,16,0,506.0,35.0,1.2,9.7,100.0,402.92,325.62
2018,12,13,16,15,363.5,27.5,1.2,9.15,65.0,309.37,224.2
2018,12,13,16,30,221.0,20.0,1.2,8.6,30.0,185.38,0.0
2018,12,13,16,45,110.5,10.0,1.25,8.1,15.0,76.77,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,14,7,15,4.5,2.0,1.45,7.1,2.0,0.0,0.0
2018,12,14,7,30,9.0,4.0,1.5,7.5,4.0,3.41,0.0
2018,12,14,7,45,4.5,6.0,1.55,7.9,6.0,5.06,0.0
2018,12,14,8,0,0.0,8.0,1.6,8.3,8.0,6.56,0.06
2018,12,14,8,15,0.0,9.5,1.75,9.0,9.5,7.8,1.33
2018,12,14,8,30,0.0,11.0,1.9,9.7,11.0,9.03,2.52
2018,12,14,8,45,0.0,14.0,2.1,10.35,14.0,11.51,4.81
2018,12,14,9,0,0.0,17.0,2.3,11.0,17.0,13.99,7.07
2018,12,14,9,15,4.0,43.0,2.6,11.6,44.5,35.56,26.6
2018,12,14,9,30,8.0,69.0,2.9,12.2,72.0,57.02,45.79
2018,12,14,9,45,4.0,43.5,3.2,12.8,45.0,35.99,26.79
2018,12,14,10,0,0.0,18.0,3.5,13.4,18.0,14.83,7.7
2018,12,14,10,15,0.0,39.5,3.65,13.6,39.5,32.64,23.64
2018,12,14,10,30,0.0,61.0,3.8,13.8,61.0,50.53,37.63
2018,12,14,10,45,2.0,99.5,3.95,14.05,100.5,81.76,63.91
2018,12,14,11,0,4.0,138.0,4.1,14.3,140.0,111.94,89.01
2018,12,14,11,15,18.5,133.5,4.1,14.35,142.5,112.56,88.83
2018,12,14,11,30,33.0,129.0,4.1,14.4,145.0,114.52,90.03
2018,12,14,11,45,158.0,151.5,4.15,14.5,227.5,175.28,137.3
2018,12,14,12,0,283.0,174.0,4.2,14.6,310.0,250.05,197.13
2018,12,14,12,15,281.5,179.5,4.2,14.65,314.0,270.68,215.68
2018,12,14,12,30,280.0,185.0,4.2,14.7,318.0,290.84,233.73
2018,12,14,12,45,368.0,161.5,4.2,14.8,332.5,333.11,269.19
2018,12,14,13,0,456.0,138.0,4.2,14.9,347.0,372.7,302.87
2018,12,14,13,15,365.5,138.0,4.15,14.9,301.5,343.78,281.18
2018,12,14,13,30,275.0,138.0,4.1,14.9,256.0,296.99,244.28
2018,12,14,13,45,333.0,130.0,4.05,14.9,265.0,345.66,285.46
2018,12,14,14,0,391.0,122.0,4.0,14.9,274.0,384.13,318.12
2018,12,14,14,15,303.5,122.0,3.85,14.75,234.5,327.79,272.61
2018,12,14,14,30,216.0,122.0,3.7,14.6,195.0,281.37,234.24
2018,12,14,14,45,117.0,95.0,3.55,14.45,134.0,179.1,148.6
2018,12,14,15,0,18.0,68.0,3.4,14.3,73.0,75.45,59.32
2018,12,14,15,15,9.0,51.5,3.4,14.3,54.0,48.59,36.18
2018,12,14,15,30,0.0,35.0,3.4,14.3,35.0,28.9,19.0
2018,12,14,15,45,0.0,28.0,2.8,13.35,28.0,23.1,13.93
2018,12,14,16,0,0.0,21.0,2.2,12.4,21.0,17.3,8.77
2018,12,14,16,15,7.5,14.5,2.1,12.1,15.0,17.07,7.27
2018,12,14,16,30,15.0,8.0,2.0,11.8,9.0,18.61,0.0
2018,12,14,16,45,7.5,4.0,1.95,11.5,4.5,8.04,0.0
2018,12,14,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,0.8,8.5,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,0.8,8.8,11.0,8.54,0.0
2018,12,15,7,45,47.5,25.0,0.8,9.1,29.5,19.95,6.84
2018,12,15,8,0,75.0,40.0,0.8,9.4,48.0,31.33,21.41
2018,12,15,8,15,76.0,55.5,0.95,9.75,67.0,42.76,32.42
2018,12,15,8,30,77.0,71.0,1.1,10.1,86.0,53.92,42.84
2018,12,15,8,45,84.0,86.5,1.25,10.5,106.0,64.86,52.9
2018,12,15,9,0,91.0,102.0,1.4,10.9,126.0,75.55,62.56
2018,12,15,9,15,146.5,102.0,1.45,11.45,147.0,76.94,63.75
2018,12,15,9,30,202.0,102.0,1.5,12.0,168.0,74.75,61.66
2018,12,15,9,45,159.0,115.0,1.55,12.55,170.0,86.49,71.89
2018,12,15,10,0,116.0,128.0,1.6,13.1,172.0,94.58,78.77
2018,12,15,10,15,152.0,150.5,1.6,13.7,212.0,108.97,91.09
2018,12,15,10,30,188.0,173.0,1.6,14.3,252.0,134.61,102.83
2018,12,15,10,45,166.5,183.5,1.55,14.85,256.0,153.54,116.25
2018,12,15,11,0,145.0,194.0,1.5,15.4,260.0,170.37,130.1
2018,12,15,11,15,110.0,195.5,1.45,15.7,246.0,176.08,136.35
2018,12,15,11,30,75.0,197.0,1.4,16.0,232.0,177.12,138.82
2018,12,15,11,45,182.5,191.0,1.35,16.25,278.0,213.5,165.6
2018,12,15,12,0,290.0,185.0,1.3,16.5,324.0,260.92,202.25
2018,12,15,12,15,402.0,168.5,1.3,16.65,360.5,312.42,242.94
2018,12,15,12,30,514.0,152.0,1.3,16.8,397.0,367.07,286.6
2018,12,15,12,45,489.0,154.0,1.3,16.9,383.0,381.48,300.15
2018,12,15,13,0,464.0,156.0,1.3,17.0,369.0,392.85,311.06
2018,12,15,13,15,316.0,164.5,1.25,17.0,307.0,332.88,265.94
2018,12,15,13,30,168.0,173.0,1.2,17.0,245.0,263.11,211.38
2018,12,15,13,45,88.5,147.0,1.1,17.0,184.5,198.1,159.4
2018,12,15,14,0,9.0,121.0,1.0,17.0,124.0,110.56,87.18
2018,12,15,14,15,86.0,112.0,0.9,16.9,141.0,169.15,137.3
2018,12,15,14,30,163.0,103.0,0.8,16.8,158.0,224.57,183.74
2018,12,15,14,45,150.0,102.5,0.65,16.7,149.0,209.43,171.14
2018,12,15,15,0,137.0,102.0,0.5,16.6,140.0,206.84,168.67
2018,12,15,15,15,85.0,89.0,0.5,16.6,111.5,162.14,131.17
2018,12,15,15,30,33.0,76.0,0.5,16.6,83.0,105.08,82.93
2018,12,15,15,45,24.0,60.0,0.65,15.45,64.5,83.38,64.58
2018,12,15,16,0,15.0,44.0,0.8,14.3,46.0,60.76,44.81
2018,12,15,16,15,21.0,29.5,0.9,13.7,31.0,49.25,31.5
2018,12,15,16,30,27.0,15.0,1.0,13.1,16.0,38.01,0.0
2018,12,15,16,45,13.5,7.5,1.1,12.5,8.0,14.73,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,9.2,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.7,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.5,1.45,10.25,4.5,3.69,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.8,7.0,5.74,0.0
2018,12,16,8,15,0.0,8.5,1.8,11.2,8.5,6.98,0.53
2018,12,16,8,30,0.0,10.0,2.1,11.6,10.0,8.21,1.72
2018,12,16,8,45,0.0,14.0,2.35,12.0,14.0,11.51,4.74
2018,12,16,9,0,0.0,18.0,2.6,12.4,18.0,14.81,7.75
2018,12,16,9,15,0.0,32.0,2.65,12.7,32.0,26.4,18.21
2018,12,16,9,30,0.0,46.0,2.7,13.0,46.0,38.02,28.64
2018,12,16,9,45,0.0,43.0,2.75,13.35,43.0,35.53,26.33
2018,12,16,10,0,0.0,40.0,2.8,13.7,40.0,33.05,24.03
2018,12,16,10,15,0.0,38.0,2.95,13.95,38.0,31.39,22.49
2018,12,16,10,30,0.0,36.0,3.1,14.2,36.0,29.74,19.85
2018,12,16,10,45,0.0,38.0,3.25,14.45,38.0,31.41,21.22
2018,12,16,11,0,0.0,40.0,3.4,14.7,40.0,33.07,22.58
2018,12,16,11,15,0.0,44.0,3.3,14.75,44.0,36.4,25.38
2018,12,16,11,30,0.0,48.0,3.2,14.8,48.0,39.73,28.18
2018,12,16,11,45,0.0,48.5,3.15,14.85,48.5,40.15,28.52
2018,12,16,12,0,0.0,49.0,3.1,14.9,49.0,40.56,28.86
2018,12,16,12,15,0.5,65.0,3.0,14.85,65.0,54.08,40.3
2018,12,16,12,30,1.0,81.0,2.9,14.8,81.0,67.68,51.78
2018,12,16,12,45,0.5,65.5,2.85,14.8,65.5,54.53,40.71
2018,12,16,13,0,0.0,50.0,2.8,14.8,50.0,41.39,29.62
2018,12,16,13,15,0.0,56.5,2.85,14.75,56.5,46.79,34.25
2018,12,16,13,30,0.0,63.0,2.9,14.7,63.0,52.2,38.89
2018,12,16,13,45,0.0,55.5,2.9,14.7,55.5,45.95,33.62
2018,12,16,14,0,0.0,48.0,2.9,14.7,48.0,39.7,28.35
2018,12,16,14,15,0.0,46.0,2.95,14.6,46.0,38.03,26.97
2018,12,16,14,30,0.0,44.0,3.0,14.5,44.0,36.36,25.59
2018,12,16,14,45,0.0,33.5,3.0,14.35,33.5,27.64,18.14
2018,12,16,15,0,0.0,23.0,3.0,14.2,23.0,18.94,10.66
2018,12,16,15,15,0.0,17.5,3.0,14.2,17.5,14.4,6.72
2018,12,16,15,30,0.0,12.0,3.0,14.2,12.0,9.86,2.78
2018,12,16,15,45,0.0,10.0,2.85,13.8,10.0,8.21,1.3
2018,12,16,16,0,0.0,8.0,2.7,13.4,8.0,6.56,0.0
2018,12,16,16,15,9.0,6.5,2.7,13.3,7.0,12.65,4.07
2018,12,16,16,30,18.0,5.0,2.7,13.2,6.0,20.18,0.0
2018,12,16,16,45,9.0,2.5,2.7,13.05,3.0,7.69,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,15,89.5,7.0,1.25,7.05,9.5,0.0,0.0
2018,12,17,7,30,179.0,14.0,1.3,7.8,19.0,11.95,0.0
2018,12,17,7,45,289.0,18.5,1.3,8.55,43.0,15.15,2.75
2018,12,17,8,0,399.0,23.0,1.3,9.3,67.0,20.35,11.83
2018,12,17,8,15,523.0,31.0,1.45,9.85,113.5,27.54,18.86
2018,12,17,8,30,647.0,39.0,1.6,10.4,160.0,34.77,25.63
2018,12,17,8,45,695.0,41.5,1.75,11.0,198.5,36.8,27.62
2018,12,17,9,0,743.0,44.0,1.9,11.6,237.0,38.93,29.58
2018,12,17,9,15,769.5,47.5,1.85,12.0,272.5,41.74,32.12
2018,12,17,9,30,796.0,51.0,1.8,12.4,308.0,49.39,38.93
2018,12,17,9,45,812.5,54.5,1.7,12.85,339.0,52.52,41.63
2018,12,17,10,0,829.0,58.0,1.6,13.3,370.0,55.56,44.21
2018,12,17,10,15,843.5,59.5,1.6,13.6,395.5,57.05,45.42
2018,12,17,10,30,858.0,61.0,1.6,13.9,421.0,93.15,51.51
2018,12,17,10,45,868.0,61.5,1.6,14.2,440.0,141.72,78.06
2018,12,17,11,0,878.0,62.0,1.6,14.5,459.0,190.21,114.5
2018,12,17,11,15,882.5,63.0,1.6,14.7,470.5,237.71,155.36
2018,12,17,11,30,887.0,64.0,1.6,14.9,482.0,284.23,197.48
2018,12,17,11,45,889.0,64.0,1.6,15.1,486.5,327.93,237.88
2018,12,17,12,0,891.0,64.0,1.6,15.3,491.0,369.98,276.64
2018,12,17,12,15,832.0,77.0,1.65,15.35,474.0,398.91,305.64
2018,12,17,12,30,773.0,90.0,1.7,15.4,457.0,422.73,329.42
2018,12,17,12,45,567.0,131.5,1.7,15.5,397.5,399.36,315.94
2018,12,17,13,0,361.0,173.0,1.7,15.6,338.0,347.55,278.15
2018,12,17,13,15,277.0,169.5,1.75,15.5,293.5,316.14,255.21
2018,12,17,13,30,193.0,166.0,1.8,15.4,249.0,269.1,218.59
2018,12,17,13,45,180.5,158.5,1.8,15.35,232.5,263.08,214.72
2018,12,17,14,0,168.0,151.0,1.8,15.3,216.0,255.81,209.51
2018,12,17,14,15,220.5,134.0,1.6,14.9,212.5,288.75,237.69
2018,12,17,14,30,273.0,117.0,1.4,14.5,209.0,310.52,256.64
2018,12,17,14,45,148.0,95.5,1.2,14.1,144.5,211.54,174.84
2018,12,17,15,0,23.0,74.0,1.0,13.7,80.0,85.39,67.78
2018,12,17,15,15,19.5,61.0,1.0,13.7,65.5,70.62,55.31
2018,12,17,15,30,16.0,48.0,1.0,13.7,51.0,55.41,42.07
2018,12,17,15,45,12.0,38.0,1.0,12.55,40.0,43.11,31.33
2018,12,17,16,0,8.0,28.0,1.0,11.4,29.0,30.51,20.13
2018,12,17,16,15,17.0,19.5,1.0,11.1,20.5,27.9,16.03
2018,12,17,16,30,26.0,11.0,1.0,10.8,12.0,36.67,0.0
2018,12,17,16,45,13.0,5.5,1.0,10.5,6.0,12.71,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,15,52.5,5.5,1.25,7.05,7.0,0.0,0.0
2018,12,18,7,30,105.0,11.0,1.2,7.7,14.0,9.39,0.0
2018,12,18,7,45,212.5,22.5,1.15,8.35,41.0,18.59,3.91
2018,12,18,8,0,320.0,34.0,1.1,9.0,68.0,27.99,18.31
2018,12,18,8,15,428.5,38.5,1.2,9.65,105.5,31.21,22.11
2018,12,18,8,30,537.0,43.0,1.3,10.3,143.0,34.68,25.56
2018,12,18,8,45,516.0,54.5,1.45,10.95,168.5,43.1,33.29
2018,12,18,9,0,495.0,66.0,1.6,11.6,194.0,51.21,40.63
2018,12,18,9,15,636.0,60.5,1.55,12.1,249.5,47.15,36.96
2018,12,18,9,30,777.0,55.0,1.5,12.6,305.0,47.55,37.25
2018,12,18,9,45,785.5,59.5,1.45,13.05,333.5,50.84,40.1
2018,12,18,10,0,794.0,64.0,1.4,13.5,362.0,54.07,42.86
2018,12,18,10,15,710.5,84.0,1.35,13.9,364.5,62.58,50.27
2018,12,18,10,30,627.0,104.0,1.3,14.3,367.0,101.95,65.32
2018,12,18,10,45,675.5,99.5,1.25,14.7,394.0,140.65,85.06
2018,12,18,11,0,724.0,95.0,1.2,15.1,421.0,183.41,115.28
2018,12,18,11,15,653.5,114.0,1.2,15.3,414.5,224.98,153.64
2018,12,18,11,30,583.0,133.0,1.2,15.5,408.0,259.38,187.12
2018,12,18,11,45,713.0,104.5,1.2,15.75,444.0,305.63,223.8
2018,12,18,12,0,843.0,76.0,1.2,16.0,480.0,361.97,269.61
2018,12,18,12,15,833.0,77.5,1.25,16.1,475.0,398.28,302.98
2018,12,18,12,30,823.0,79.0,1.3,16.2,470.0,431.85,333.53
2018,12,18,12,45,699.0,104.0,1.35,16.3,431.0,433.05,339.11
2018,12,18,13,0,575.0,129.0,1.4,16.4,392.0,424.34,335.77
2018,12,18,13,15,543.5,130.5,1.4,16.4,372.0,426.89,340.25
2018,12,18,13,30,512.0,132.0,1.4,16.4,352.0,431.15,345.43
2018,12,18,13,45,436.0,137.5,1.4,16.4,317.5,410.6,330.73
2018,12,18,14,0,360.0,143.0,1.4,16.4,283.0,373.13,302.47
2018,12,18,14,15,350.0,132.5,1.35,16.25,260.0,366.78,298.82
2018,12,18,14,30,340.0,122.0,1.3,16.1,237.0,371.94,303.57
2018,12,18,14,45,308.5,111.5,1.25,15.9,207.5,334.83,274.78
2018,12,18,15,0,277.0,101.0,1.2,15.7,178.0,309.21,254.49
2018,12,18,15,15,286.0,85.5,1.2,15.7,154.5,316.48,260.17
2018,12,18,15,30,295.0,70.0,1.2,15.7,131.0,308.15,252.62
2018,12,18,15,45,367.0,52.5,1.05,14.4,112.0,339.42,276.84
2018,12,18,16,0,439.0,35.0,0.9,13.1,93.0,366.91,294.02
2018,12,18,16,15,354.0,27.5,0.95,12.65,63.0,302.7,222.33
2018,12,18,16,30,269.0,20.0,1.0,12.2,33.0,218.03,0.0
2018,12,18,16,45,134.5,10.0,1.05,11.75,16.5,91.52,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,12.5,2.5,1.05,8.6,3.0,0.0,0.0
2018,12,19,7,30,25.0,5.0,1.1,9.0,6.0,4.27,0.0
2018,12,19,7,45,12.5,16.5,1.1,9.45,17.0,13.85,0.83
2018,12,19,8,0,0.0,28.0,1.1,9.9,28.0,23.01,13.93
2018,12,19,8,15,23.0,40.0,1.2,10.3,44.0,32.52,23.18
2018,12,19,8,30,46.0,52.0,1.3,10.7,60.0,41.02,31.17
2018,12,19,8,45,28.0,64.5,1.4,11.1,70.0,51.34,40.65
2018,12,19,9,0,10.0,77.0,1.5,11.5,80.0,61.62,49.97
2018,12,19,9,15,29.0,95.5,1.6,12.0,104.5,73.74,60.77
2018,12,19,9,30,48.0,114.0,1.7,12.5,129.0,86.59,72.07
2018,12,19,9,45,31.0,115.5,1.8,13.05,125.5,88.3,73.36
2018,12,19,10,0,14.0,117.0,1.9,13.6,122.0,92.56,76.88
2018,12,19,10,15,11.5,121.0,2.0,13.9,125.5,95.9,79.62
2018,12,19,10,30,9.0,125.0,2.1,14.2,129.0,99.96,79.06
2018,12,19,10,45,16.5,145.5,2.25,14.55,153.0,117.0,92.64
2018,12,19,11,0,24.0,166.0,2.4,14.9,177.0,135.18,107.1
2018,12,19,11,15,33.5,176.0,2.5,15.15,191.5,145.84,115.36
2018,12,19,11,30,43.0,186.0,2.6,15.4,206.0,159.98,126.68
2018,12,19,11,45,30.0,176.5,2.75,15.65,190.5,153.54,121.91
2018,12,19,12,0,17.0,167.0,2.9,15.9,175.0,143.34,113.92
2018,12,19,12,15,20.5,171.5,2.9,16.0,181.0,150.22,119.64
2018,12,19,12,30,24.0,176.0,2.9,16.1,187.0,157.56,125.75
2018,12,19,12,45,30.5,167.5,2.85,16.25,181.5,160.18,128.03
2018,12,19,13,0,37.0,159.0,2.8,16.4,176.0,158.89,127.16
2018,12,19,13,15,21.0,143.5,2.7,16.35,153.0,133.4,106.34
