Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,13,30,5.0,128.0,2.6,16.3,130.0,112.06,88.7
2018,12,19,13,45,24.0,128.5,2.45,16.3,138.0,131.38,105.2
2018,12,19,14,0,43.0,129.0,2.3,16.3,146.0,146.16,117.93
2018,12,19,14,15,87.5,121.5,2.05,16.05,152.5,179.98,147.0
2018,12,19,14,30,132.0,114.0,1.8,15.8,159.0,204.8,168.54
2018,12,19,14,45,198.5,93.5,1.55,15.6,153.0,241.19,199.75
2018,12,19,15,0,265.0,73.0,1.3,15.4,147.0,280.42,232.54
2018,12,19,15,15,459.5,59.0,1.3,15.4,164.5,403.54,332.51
2018,12,19,15,30,654.0,45.0,1.3,15.4,182.0,513.09,416.56
2018,12,19,15,45,587.5,40.5,0.9,14.55,143.5,464.26,373.24
2018,12,19,16,0,521.0,36.0,0.5,13.7,105.0,412.74,326.01
2018,12,19,16,15,378.0,28.0,0.4,13.5,68.5,318.6,232.33
2018,12,19,16,30,235.0,20.0,0.3,13.3,32.0,197.27,0.0
2018,12,19,16,45,117.5,10.0,0.25,13.1,16.0,81.05,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,1.71,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,3.37,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,4.92,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,8.21,1.75
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,11.51,4.88
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,18.53,11.42
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,25.57,17.96
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,25.98,18.36
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,26.4,18.73
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,58.75,48.29
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,87.68,74.3
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,89.19,75.45
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,90.99,73.41
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,107.75,87.33
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,125.34,101.8
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,120.48,97.72
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,114.72,92.96
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,104.49,84.35
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,93.57,75.11
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,108.25,87.56
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,123.63,100.54
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,115.13,93.39
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,106.37,86.07
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,98.73,79.68
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,90.82,73.0
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,95.65,77.26
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,101.0,81.93
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,101.36,82.5
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,102.09,83.4
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,95.86,78.15
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,89.72,72.9
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,70.84,56.33
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,51.53,39.26
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,39.77,28.78
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,27.75,17.98
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,26.21,15.22
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,24.91,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,10.25,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,2.56,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,7.01,0.0
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,11.45,4.05
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,22.51,14.36
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,38.06,28.6
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,27.23,19.06
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,20.78,13.28
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,25.38,17.47
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,30.55,22.12
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,53.09,42.35
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,74.03,60.9
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,90.26,75.08
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,106.83,85.27
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,79.95,62.43
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,48.87,36.18
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,73.18,56.65
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,96.88,76.39
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,118.48,93.95
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,141.51,112.73
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,180.65,144.37
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,228.14,182.98
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,231.19,186.01
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,233.83,188.88
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,195.58,158.21
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,161.12,129.99
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,114.34,91.31
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,73.98,57.36
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,85.42,67.38
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,97.98,78.3
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,248.96,208.5
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,396.64,330.62
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,351.62,292.92
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,312.64,259.9
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,214.71,177.53
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,99.34,78.96
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,89.26,65.33
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,70.9,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,26.6,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,6.83,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,17.6,0.15
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,28.27,18.59
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,39.16,29.63
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,49.87,39.86
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,61.05,50.33
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,72.01,60.43
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,82.08,69.58
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,91.85,78.31
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,101.13,86.49
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,110.2,94.37
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,117.27,100.42
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,132.09,104.46
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,148.57,110.43
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,176.84,127.58
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,206.56,151.2
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,238.86,178.4
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,246.91,191.2
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,242.78,192.65
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,217.38,174.77
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,178.64,144.65
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,175.19,142.15
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,171.0,138.82
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,164.95,134.16
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,158.46,129.12
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,182.67,149.9
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,209.22,172.55
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,181.22,149.35
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,151.59,124.59
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,149.12,123.39
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,157.73,131.29
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,181.03,151.4
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,218.23,182.07
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,185.61,153.5
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,152.24,123.55
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,118.61,88.84
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,70.99,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,24.8,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,5.97,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,14.5,0.0
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,22.91,13.8
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,33.9,24.69
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,44.79,34.96
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,56.79,46.07
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,69.04,57.23
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,69.69,57.72
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,71.5,59.19
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,85.09,71.07
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,99.7,83.63
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,107.49,90.18
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,122.63,94.26
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,142.8,106.28
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,163.59,121.53
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,190.76,143.36
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,219.58,167.32
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,222.68,172.63
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,222.09,174.57
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,293.96,230.32
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,377.56,296.31
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,350.74,279.03
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,308.35,247.99
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,299.03,241.93
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,276.79,224.91
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,265.64,217.01
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,252.88,207.58
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,231.13,190.39
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,207.6,171.42
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,147.82,121.53
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,76.18,60.43
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,49.37,37.22
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,22.91,14.05
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,22.18,13.34
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,21.45,12.49
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,14.42,5.8
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,7.4,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,3.84,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,3.41,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,10.15,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,16.96,8.55
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,25.86,17.26
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,34.6,25.46
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,44.58,34.67
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,54.35,43.6
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,69.01,56.8
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,83.15,69.39
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,80.35,66.74
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,74.63,61.49
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,75.72,62.25
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,76.83,60.15
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,76.43,59.6
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,75.89,58.94
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,90.13,70.77
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,104.72,82.82
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,73.44,56.55
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,40.56,28.81
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,40.98,29.2
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,41.39,29.58
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,79.77,62.0
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,125.81,100.96
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,134.9,108.99
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,144.28,117.3
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,95.29,76.17
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,50.29,37.66
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,49.83,37.35
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,49.31,36.95
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,89.01,71.75
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,141.32,116.85
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,93.72,75.52
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,50.77,37.82
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,40.38,28.7
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,29.75,19.26
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,20.24,10.34
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,11.54,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,5.97,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,9.39,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,17.28,0.0
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,24.53,14.96
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,28.27,19.56
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,32.12,23.43
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,34.29,25.6
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,40.29,31.14
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,43.78,34.31
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,47.19,37.33
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,50.04,39.8
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,52.8,42.16
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,54.02,43.12
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,77.8,44.84
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,127.58,68.12
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,177.47,103.94
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,226.84,146.04
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,275.48,190.54
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,321.87,234.41
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,366.82,277.12
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,408.38,316.58
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,447.68,353.38
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,482.53,385.93
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,514.53,415.43
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,541.99,440.81
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,566.34,463.18
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,584.39,479.98
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,599.07,493.71
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,605.49,500.6
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,608.39,504.27
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,602.47,500.17
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,598.73,497.13
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,576.17,478.82
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,550.49,456.74
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,505.94,418.89
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,458.96,376.02
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,378.2,295.2
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,283.72,71.2
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,137.21,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,7.68,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,15.89,0.0
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,24.92,15.39
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,37.66,28.1
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,50.33,40.03
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,60.93,49.89
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,72.1,60.1
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,74.95,62.66
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,76.85,64.27
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,72.32,60.02
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,68.52,56.42
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,61.28,49.75
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,79.43,48.72
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,129.34,71.76
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,178.1,104.54
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,227.81,146.72
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,276.69,191.08
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,322.63,234.11
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,366.95,275.61
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,405.21,312.26
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,439.66,344.78
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,474.53,376.42
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,506.89,405.29
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,534.76,430.21
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,559.8,452.36
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,564.8,458.47
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,564.94,460.42
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,549.77,449.6
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,527.99,433.15
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,545.72,447.47
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,557.08,455.69
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,510.28,418.62
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,456.13,374.91
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,394.12,324.66
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,330.73,270.7
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,267.5,209.3
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,190.95,59.63
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,83.46,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,9.39,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,16.37,0.0
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,22.75,13.4
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,26.65,18.17
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,32.9,24.2
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,36.7,27.87
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,40.43,31.35
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,43.19,33.86
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,45.87,36.22
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,48.38,38.39
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,50.82,40.45
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,52.05,41.43
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,73.57,42.55
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,124.65,65.75
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,175.82,102.31
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,226.03,145.28
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,275.44,190.88
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,321.96,235.43
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,366.88,278.74
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,409.16,319.57
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,449.14,357.76
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,484.88,391.66
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,517.77,422.45
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,545.59,448.73
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,570.23,471.87
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,588.21,489.19
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,602.7,503.28
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,609.77,511.08
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,613.28,515.59
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,608.59,512.84
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,600.59,506.75
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,579.59,489.41
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,561.03,472.53
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,517.93,434.69
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,472.34,392.04
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,394.88,314.48
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,305.46,118.36
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,148.16,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,7.68,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,16.69,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,25.83,16.09
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,29.61,21.02
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,31.57,23.24
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,36.48,27.96
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,41.25,32.43
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,41.75,32.87
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,47.23,37.79
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,47.64,38.03
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,48.02,38.23
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,49.26,39.22
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,69.74,40.1
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,121.67,63.4
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,173.56,100.36
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,224.09,143.58
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,273.57,189.16
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,320.31,233.67
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,365.36,276.73
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,408.35,317.6
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,449.02,355.67
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,485.21,389.27
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,518.51,419.73
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,546.37,445.43
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,571.08,468.06
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,589.74,485.45
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,604.98,499.72
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,612.84,507.55
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,617.17,512.11
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,612.31,508.89
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,604.1,502.33
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,583.9,486.17
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,566.03,470.4
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,521.98,433.21
2018,12,28,16,0,615.0,34.0,1.4,7.2,124.0,475.52,391.0
2018,12,28,16,15,511.0,28.0,1.45,6.65,86.5,397.47,316.03
2018,12,28,16,30,407.0,22.0,1.5,6.1,49.0,308.52,137.16
2018,12,28,16,45,222.0,13.0,1.5,5.55,26.0,149.45,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,4.8,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,4.5,1.25,0.85,5.5,0.0,0.0
2018,12,29,7,30,113.0,9.0,1.3,1.6,11.0,7.68,0.0
2018,12,29,7,45,266.5,18.5,1.4,2.4,39.5,15.38,0.0
2018,12,29,8,0,420.0,28.0,1.5,3.2,68.0,23.28,13.93
2018,12,29,8,15,527.0,32.0,1.55,3.75,107.5,28.68,20.2
2018,12,29,8,30,634.0,36.0,1.6,4.3,147.0,32.21,23.85
2018,12,29,8,45,683.0,39.5,1.65,4.9,186.0,35.13,26.75
2018,12,29,9,0,732.0,43.0,1.7,5.5,225.0,38.11,29.57
2018,12,29,9,15,763.0,46.0,1.7,6.15,261.5,40.55,31.81
2018,12,29,9,30,794.0,49.0,1.7,6.8,298.0,47.74,38.33
2018,12,29,9,45,814.5,52.0,1.7,7.45,330.5,50.59,40.8
2018,12,29,10,0,835.0,55.0,1.7,8.1,363.0,53.35,43.16
2018,12,29,10,15,850.5,56.5,1.7,8.55,390.0,54.9,44.42
2018,12,29,10,30,866.0,58.0,1.7,9.0,417.0,73.68,45.09
2018,12,29,10,45,876.0,58.5,1.65,9.45,437.0,122.83,66.64
2018,12,29,11,0,886.0,59.0,1.6,9.9,457.0,171.96,101.15
2018,12,29,11,15,892.0,60.0,1.7,10.3,470.5,220.56,142.11
2018,12,29,11,30,898.0,61.0,1.8,10.7,484.0,268.38,185.45
2018,12,29,11,45,901.0,61.5,1.9,11.05,490.5,313.93,228.07
2018,12,29,12,0,904.0,62.0,2.0,11.4,497.0,358.0,269.42
2018,12,29,12,15,901.0,62.5,2.1,11.7,495.5,398.21,307.25
2018,12,29,12,30,898.0,63.0,2.2,12.0,494.0,436.1,342.43
2018,12,29,12,45,891.5,64.0,2.25,12.25,485.5,470.51,373.97
2018,12,29,13,0,885.0,65.0,2.3,12.5,477.0,502.14,402.54
2018,12,29,13,15,876.5,64.5,2.25,12.55,461.0,528.31,426.17
2018,12,29,13,30,868.0,64.0,2.2,12.6,445.0,551.39,446.8
2018,12,29,13,45,854.0,63.0,2.15,12.65,421.5,567.65,461.68
2018,12,29,14,0,840.0,62.0,2.1,12.7,398.0,584.65,476.61
2018,12,29,14,15,780.0,66.0,1.85,12.5,360.5,572.2,467.74
2018,12,29,14,30,720.0,70.0,1.6,12.3,323.0,554.67,454.54
2018,12,29,14,45,537.5,84.5,1.35,12.1,263.0,469.54,387.07
2018,12,29,15,0,355.0,99.0,1.1,11.9,203.0,370.13,306.8
2018,12,29,15,15,326.5,87.5,1.1,11.9,173.0,344.32,286.52
2018,12,29,15,30,298.0,76.0,1.1,11.9,143.0,316.77,263.44
2018,12,29,15,45,386.5,57.5,0.9,10.95,126.5,355.59,294.43
2018,12,29,16,0,475.0,39.0,0.7,10.0,110.0,396.79,323.3
2018,12,29,16,15,376.5,31.5,0.65,9.9,76.5,323.02,253.7
2018,12,29,16,30,278.0,24.0,0.6,9.8,43.0,238.62,114.95
2018,12,29,16,45,154.0,13.5,0.55,9.7,22.5,107.66,0.0
2018,12,29,17,0,30.0,3.0,0.5,9.6,2.0,0.0,0.0
2018,12,29,17,15,15.0,1.5,0.5,9.5,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,30,7,15,28.0,4.0,2.0,4.05,4.5,0.0,0.0
2018,12,30,7,30,56.0,8.0,2.1,4.1,9.0,6.83,0.0
2018,12,30,7,45,137.0,20.5,2.15,4.15,31.5,15.97,0.0
2018,12,30,8,0,218.0,33.0,2.2,4.2,54.0,25.55,15.68
2018,12,30,8,15,283.5,44.0,2.05,4.45,85.0,33.82,24.73
2018,12,30,8,30,349.0,55.0,1.9,4.7,116.0,41.98,32.69
2018,12,30,8,45,492.5,56.0,1.75,4.95,165.5,44.49,35.31
2018,12,30,9,0,636.0,57.0,1.6,5.2,215.0,45.33,36.25
2018,12,30,9,15,698.5,57.5,1.45,5.55,256.0,49.55,40.17
2018,12,30,9,30,761.0,58.0,1.3,5.9,297.0,49.94,40.49
2018,12,30,9,45,791.5,59.0,1.15,6.25,330.5,50.61,41.03
2018,12,30,10,0,822.0,60.0,1.0,6.6,364.0,51.36,41.61
2018,12,30,10,15,839.5,61.5,0.9,6.9,391.5,52.41,42.47
2018,12,30,10,30,857.0,63.0,0.8,7.2,419.0,76.0,48.23
2018,12,30,10,45,764.5,85.0,0.7,7.5,414.0,128.07,75.97
2018,12,30,11,0,672.0,107.0,0.6,7.8,409.0,171.5,110.74
2018,12,30,11,15,767.0,90.0,0.8,8.3,444.5,217.71,145.45
2018,12,30,11,30,862.0,73.0,1.0,8.8,480.0,266.26,185.34
2018,12,30,11,45,885.0,68.5,1.25,9.3,491.0,314.89,229.67
2018,12,30,12,0,908.0,64.0,1.5,9.8,502.0,360.46,271.78
2018,12,30,12,15,906.5,64.5,1.65,10.3,501.0,401.54,310.19
2018,12,30,12,30,905.0,65.0,1.8,10.8,500.0,440.41,346.04
2018,12,30,12,45,900.0,64.5,1.95,11.3,491.0,474.39,377.22
2018,12,30,13,0,895.0,64.0,2.1,11.8,482.0,505.59,405.47
2018,12,30,13,15,886.0,64.0,2.05,12.1,466.0,532.43,429.21
2018,12,30,13,30,877.0,64.0,2.0,12.4,450.0,556.15,449.86
2018,12,30,13,45,863.5,63.5,1.95,12.7,427.5,573.6,465.15
2018,12,30,14,0,850.0,63.0,1.9,13.0,405.0,591.81,480.45
2018,12,30,14,15,831.0,61.5,1.7,12.9,376.0,598.47,486.45
2018,12,30,14,30,812.0,60.0,1.5,12.8,347.0,601.54,489.25
2018,12,30,14,45,783.5,58.0,1.3,12.75,312.5,594.41,483.62
2018,12,30,15,0,755.0,56.0,1.1,12.7,278.0,583.73,474.66
2018,12,30,15,15,658.5,57.5,1.1,12.7,232.0,533.26,435.5
2018,12,30,15,30,562.0,59.0,1.1,12.7,186.0,476.02,389.94
2018,12,30,15,45,459.0,52.5,1.05,11.15,143.0,402.13,331.31
2018,12,30,16,0,356.0,46.0,1.0,9.6,100.0,326.63,268.53
2018,12,30,16,15,290.0,35.5,1.05,9.05,70.5,271.1,216.14
2018,12,30,16,30,224.0,25.0,1.1,8.5,41.0,206.39,109.51
2018,12,30,16,45,126.0,14.5,1.15,7.95,22.0,91.19,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.4,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,7.15,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,2.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.0,4.9,3.15,6.0,0.0,0.0
2018,12,31,7,30,159.0,10.0,4.9,3.5,12.0,8.54,0.0
2018,12,31,7,45,317.0,17.5,4.95,3.85,41.0,15.9,0.0
2018,12,31,8,0,475.0,25.0,5.0,4.2,70.0,22.68,13.22
2018,12,31,8,15,549.0,31.0,5.15,4.75,108.0,27.86,19.3
2018,12,31,8,30,623.0,37.0,5.3,5.3,146.0,33.05,24.45
2018,12,31,8,45,710.0,37.5,5.45,5.9,191.0,36.56,27.88
2018,12,31,9,0,797.0,38.0,5.6,6.5,236.0,38.25,29.52
2018,12,31,9,15,827.0,40.5,5.8,7.05,274.0,41.05,32.09
2018,12,31,9,30,857.0,43.0,6.0,7.6,312.0,43.78,34.53
2018,12,31,9,45,876.5,46.0,6.2,8.2,346.0,46.73,37.11
2018,12,31,10,0,896.0,49.0,6.4,8.8,380.0,49.59,39.57
2018,12,31,10,15,910.5,50.5,6.45,9.2,408.0,51.2,40.92
2018,12,31,10,30,925.0,52.0,6.5,9.6,436.0,68.9,41.41
2018,12,31,10,45,934.5,52.5,6.5,10.0,457.0,120.99,63.42
2018,12,31,11,0,944.0,53.0,6.5,10.4,478.0,172.98,99.95
2018,12,31,11,15,949.0,54.5,6.45,10.65,492.5,224.67,144.08
2018,12,31,11,30,954.0,56.0,6.4,10.9,507.0,275.45,191.0
2018,12,31,11,45,956.0,56.5,6.35,11.1,513.5,323.35,236.96
2018,12,31,12,0,958.0,57.0,6.3,11.3,520.0,369.59,281.61
2018,12,31,12,15,955.5,58.5,6.3,11.45,519.5,413.3,323.81
2018,12,31,12,30,953.0,60.0,6.3,11.6,519.0,454.67,363.27
2018,12,31,12,45,947.0,60.5,6.25,11.7,510.0,490.99,397.83
2018,12,31,13,0,941.0,61.0,6.2,11.8,501.0,524.41,429.2
2018,12,31,13,15,933.5,60.5,6.15,11.8,485.0,552.99,456.14
2018,12,31,13,30,926.0,60.0,6.1,11.8,469.0,578.38,479.9
2018,12,31,13,45,914.5,59.0,6.05,11.85,446.0,597.68,498.17
2018,12,31,14,0,903.0,58.0,6.0,11.9,423.0,613.51,513.23
2018,12,31,14,15,886.5,56.0,5.8,11.7,393.0,621.62,521.82
2018,12,31,14,30,870.0,54.0,5.6,11.5,363.0,626.16,527.1
2018,12,31,14,45,845.0,52.0,5.4,11.35,328.0,621.77,524.58
2018,12,31,15,0,820.0,50.0,5.2,11.2,293.0,613.97,518.69
2018,12,31,15,15,759.5,49.0,5.2,11.2,250.5,586.09,495.68
2018,12,31,15,30,699.0,48.0,5.2,11.2,208.0,549.12,464.22
2018,12,31,15,45,461.0,45.0,3.0,10.75,142.0,394.71,331.11
2018,12,31,16,0,223.0,42.0,0.8,10.3,76.0,229.38,188.32
2018,12,31,16,15,168.5,34.5,0.8,10.0,55.5,188.16,149.54
2018,12,31,16,30,114.0,27.0,0.8,9.7,35.0,127.74,70.9
2018,12,31,16,45,69.5,14.5,0.85,9.35,18.5,55.94,0.0
2018,12,31,17,0,25.0,2.0,0.9,9.0,2.0,0.0,0.0
2018,12,31,17,15,12.5,1.0,0.9,8.85,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
